Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-28 11:00:00,5.3712,1.5666,5.595,0.033600000000000005,0.0098,0.035,5.3376,1.5568,5.5600000000000005,5.208,1.5190000000000001,5.425,0.033600000000000005,0.0098,0.035,5.1744,1.5091999999999999,5.39
2021-02-28 11:30:00,5.4768,1.5974,5.705,0.033600000000000005,0.0098,0.035,5.4432,1.5876000000000001,5.67,5.3136,1.5498,5.535,0.033600000000000005,0.0098,0.035,5.28,1.54,5.5
2021-02-28 12:00:00,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74,5.3808,1.5694,5.605,0.033600000000000005,0.0098,0.035,5.3472,1.5596,5.57
2021-02-28 12:30:00,5.5056,1.6058,5.735,0.033600000000000005,0.0098,0.035,5.472,1.596,5.7,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53
2021-02-28 13:00:00,5.5056,1.6058,5.735,0.033600000000000005,0.0098,0.035,5.472,1.596,5.7,5.3424,1.5582,5.565,0.033600000000000005,0.0098,0.035,5.3088,1.5484,5.53
2021-02-28 13:30:00,5.42928,1.5835400000000002,5.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3952,1.5735999999999999,5.62,5.26608,1.53594,5.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.232,1.526,5.45
2021-02-28 14:00:00,5.38128,1.56954,5.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3472,1.5596,5.57,5.22768,1.52474,5.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1936,1.5148000000000001,5.41
2021-02-28 14:30:00,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53,5.18016,1.51088,5.396,0.03456,0.01008,0.036000000000000004,5.1456,1.5008,5.36
2021-02-28 15:00:00,5.32368,1.55274,5.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2896,1.5428000000000002,5.51,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35
2021-02-28 15:30:00,5.38128,1.56954,5.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3472,1.5596,5.57,5.21808,1.52194,5.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.184,1.512,5.4
2021-02-28 16:00:00,5.47728,1.59754,5.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4432,1.5876000000000001,5.67,5.31408,1.54994,5.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.28,1.54,5.5
2021-02-28 16:30:00,5.6975999999999996,1.6618,5.9350000000000005,0.033600000000000005,0.0098,0.035,5.664,1.6520000000000001,5.9,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72
2021-02-28 17:00:00,5.9088,1.7234,6.155,0.033600000000000005,0.0098,0.035,5.8752,1.7136,6.12,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94
2021-02-28 17:30:00,6.12,1.7850000000000001,6.375,0.033600000000000005,0.0098,0.035,6.0864,1.7752,6.34,5.9376,1.7318,6.185,0.033600000000000005,0.0098,0.035,5.904,1.722,6.15
2021-02-28 18:00:00,6.24288,1.82084,6.503,0.03168,0.00924,0.033,6.2112,1.8115999999999999,6.47,6.05088,1.76484,6.303,0.03168,0.00924,0.033,6.0192,1.7556,6.27
2021-02-28 18:30:00,6.44448,1.8796400000000002,6.713,0.03168,0.00924,0.033,6.4128,1.8704,6.68,6.26208,1.82644,6.523,0.03168,0.00924,0.033,6.2304,1.8172000000000001,6.49
2021-02-28 19:00:00,6.29184,1.83512,6.554,0.03264,0.00952,0.034,6.2592,1.8256000000000001,6.52,6.09984,1.77912,6.354,0.03264,0.00952,0.034,6.0672,1.7696,6.32
2021-02-28 19:30:00,6.07104,1.77072,6.324,0.03264,0.00952,0.034,6.0384,1.7612,6.29,5.8886400000000005,1.71752,6.134,0.03264,0.00952,0.034,5.856,1.708,6.1
2021-02-28 20:00:00,5.87904,1.71472,6.124,0.03264,0.00952,0.034,5.8464,1.7052,6.09,5.70624,1.66432,5.944,0.03264,0.00952,0.034,5.6736,1.6548,5.91
2021-02-28 20:30:00,5.69664,1.66152,5.934,0.03264,0.00952,0.034,5.664,1.6520000000000001,5.9,5.53344,1.61392,5.764,0.03264,0.00952,0.034,5.5008,1.6044,5.73
2021-02-28 21:00:00,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69,5.33184,1.55512,5.554,0.03264,0.00952,0.034,5.2992,1.5455999999999999,5.52
2021-02-28 21:30:00,5.30304,1.54672,5.524,0.03264,0.00952,0.034,5.2704,1.5372,5.49,5.14944,1.5019200000000001,5.364,0.03264,0.00952,0.034,5.1168,1.4924,5.33
2021-02-28 22:00:00,5.09184,1.48512,5.304,0.03264,0.00952,0.034,5.0592,1.4756,5.27,4.93824,1.44032,5.144,0.03264,0.00952,0.034,4.9056,1.4308,5.11
2021-02-28 22:30:00,4.85184,1.41512,5.054,0.03264,0.00952,0.034,4.8192,1.4056,5.02,4.70784,1.3731200000000001,4.904,0.03264,0.00952,0.034,4.6752,1.3636,4.87
2021-02-28 23:00:00,4.61184,1.34512,4.804,0.03264,0.00952,0.034,4.5792,1.3356,4.77,4.47744,1.30592,4.664,0.03264,0.00952,0.034,4.4448,1.2964,4.63
2021-02-28 23:30:00,4.43904,1.29472,4.624,0.03264,0.00952,0.034,4.4064,1.2852000000000001,4.59,4.30464,1.25552,4.484,0.03264,0.00952,0.034,4.272,1.246,4.45
2021-03-01 00:00:00,4.28544,1.24992,4.464,0.03264,0.00952,0.034,4.2528,1.2404,4.43,4.15104,1.21072,4.324,0.03264,0.00952,0.034,4.1184,1.2012,4.29
2021-03-01 00:30:00,4.20912,1.22766,4.3845,0.033120000000000004,0.00966,0.0345,4.176,1.218,4.35,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22
2021-03-01 01:00:00,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54,4.2571200000000005,1.24166,4.4345,0.033120000000000004,0.00966,0.0345,4.224,1.232,4.4
2021-03-01 01:30:00,4.35312,1.26966,4.5344999999999995,0.033120000000000004,0.00966,0.0345,4.32,1.26,4.5,4.21872,1.23046,4.3945,0.033120000000000004,0.00966,0.0345,4.1856,1.2208,4.36
2021-03-01 02:00:00,4.29552,1.25286,4.4745,0.033120000000000004,0.00966,0.0345,4.2624,1.2432,4.44,4.16112,1.21366,4.3345,0.033120000000000004,0.00966,0.0345,4.128,1.204,4.3
2021-03-01 02:30:00,4.22832,1.23326,4.4045,0.033120000000000004,0.00966,0.0345,4.1952,1.2236,4.37,4.09392,1.19406,4.2645,0.033120000000000004,0.00966,0.0345,4.0608,1.1844000000000001,4.23
2021-03-01 03:00:00,4.15152,1.21086,4.3245000000000005,0.033120000000000004,0.00966,0.0345,4.1184,1.2012,4.29,4.01712,1.17166,4.1845,0.033120000000000004,0.00966,0.0345,3.984,1.162,4.15
2021-03-01 03:30:00,4.06512,1.18566,4.2345,0.033120000000000004,0.00966,0.0345,4.032,1.176,4.2,3.94032,1.14926,4.1045,0.033120000000000004,0.00966,0.0345,3.9072,1.1396,4.07
2021-03-01 04:00:00,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16,3.90192,1.13806,4.0645,0.033120000000000004,0.00966,0.0345,3.8688000000000002,1.1284,4.03
2021-03-01 04:30:00,4.02672,1.17446,4.1945,0.033120000000000004,0.00966,0.0345,3.9936,1.1648,4.16,3.90192,1.13806,4.0645,0.033120000000000004,0.00966,0.0345,3.8688000000000002,1.1284,4.03
2021-03-01 05:00:00,4.05504,1.18272,4.224,0.03264,0.00952,0.034,4.0224,1.1732,4.19,3.93024,1.14632,4.094,0.03264,0.00952,0.034,3.8976,1.1368,4.06
2021-03-01 05:30:00,4.17984,1.21912,4.354,0.03264,0.00952,0.034,4.1472,1.2096,4.32,4.04544,1.17992,4.214,0.03264,0.00952,0.034,4.0128,1.1703999999999999,4.18
2021-03-01 06:00:00,4.41024,1.28632,4.594,0.03264,0.00952,0.034,4.3776,1.2768,4.5600000000000005,4.27584,1.24712,4.454,0.03264,0.00952,0.034,4.2432,1.2376,4.42
2021-03-01 06:30:00,4.73664,1.38152,4.934,0.03264,0.00952,0.034,4.704,1.3719999999999999,4.9,4.59264,1.33952,4.784,0.03264,0.00952,0.034,4.5600000000000005,1.33,4.75
2021-03-01 07:00:00,5.01552,1.46286,5.2245,0.033120000000000004,0.00966,0.0345,4.9824,1.4532,5.19,4.86192,1.41806,5.0645,0.033120000000000004,0.00966,0.0345,4.8288,1.4084,5.03
2021-03-01 07:30:00,5.41872,1.58046,5.6445,0.033120000000000004,0.00966,0.0345,5.3856,1.5708,5.61,5.25552,1.53286,5.4745,0.033120000000000004,0.00966,0.0345,5.2224,1.5232,5.44
2021-03-01 08:00:00,5.8128,1.6954,6.055,0.033600000000000005,0.0098,0.035,5.7792,1.6856,6.02,5.6304,1.6421999999999999,5.865,0.033600000000000005,0.0098,0.035,5.5968,1.6324,5.83
2021-03-01 08:30:00,6.37056,1.8580800000000002,6.636,0.03456,0.01008,0.036000000000000004,6.336,1.8479999999999999,6.6,6.17856,1.8020800000000001,6.436,0.03456,0.01008,0.036000000000000004,6.144,1.792,6.4
2021-03-01 09:00:00,6.7536000000000005,1.9698,7.035,0.033600000000000005,0.0098,0.035,6.72,1.96,7.0,6.552,1.911,6.825,0.033600000000000005,0.0098,0.035,6.5184,1.9012,6.79
2021-03-01 09:30:00,6.94512,2.02566,7.2345,0.033120000000000004,0.00966,0.0345,6.912,2.016,7.2,6.73392,1.96406,7.0145,0.033120000000000004,0.00966,0.0345,6.7008,1.9544000000000001,6.98
2021-03-01 10:00:00,7.02192,2.04806,7.3145,0.033120000000000004,0.00966,0.0345,6.9888,2.0384,7.28,6.81072,1.9864600000000001,7.0945,0.033120000000000004,0.00966,0.0345,6.7776,1.9768,7.06
2021-03-01 10:30:00,7.07952,2.06486,7.3745,0.033120000000000004,0.00966,0.0345,7.0464,2.0552,7.34,6.86832,2.00326,7.1545,0.033120000000000004,0.00966,0.0345,6.8352,1.9936,7.12
2021-03-01 11:00:00,7.2144,2.1042,7.515,0.033600000000000005,0.0098,0.035,7.1808,2.0944,7.48,7.0032,2.0426,7.295,0.033600000000000005,0.0098,0.035,6.9696,2.0328,7.26
2021-03-01 11:30:00,7.2432,2.1126,7.545,0.033600000000000005,0.0098,0.035,7.2096,2.1028000000000002,7.51,7.032,2.051,7.325,0.033600000000000005,0.0098,0.035,6.9984,2.0412,7.29
2021-03-01 12:00:00,7.32864,2.13752,7.634,0.03264,0.00952,0.034,7.296,2.128,7.6,7.11744,2.07592,7.414,0.03264,0.00952,0.034,7.0848,2.0664,7.38
2021-03-01 12:30:00,7.28064,2.12352,7.584,0.03264,0.00952,0.034,7.248,2.114,7.55,7.06944,2.06192,7.364,0.03264,0.00952,0.034,7.0368,2.0524,7.33
2021-03-01 13:00:00,7.23312,2.10966,7.5344999999999995,0.033120000000000004,0.00966,0.0345,7.2,2.1,7.5,7.02192,2.04806,7.3145,0.033120000000000004,0.00966,0.0345,6.9888,2.0384,7.28
2021-03-01 13:30:00,7.06992,2.06206,7.3645,0.033120000000000004,0.00966,0.0345,7.0368,2.0524,7.33,6.86832,2.00326,7.1545,0.033120000000000004,0.00966,0.0345,6.8352,1.9936,7.12
2021-03-01 14:00:00,6.97392,2.03406,7.2645,0.033120000000000004,0.00966,0.0345,6.9408,2.0244,7.23,6.76272,1.97246,7.0445,0.033120000000000004,0.00966,0.0345,6.7296,1.9628,7.01
2021-03-01 14:30:00,6.792,1.9809999999999999,7.075,0.033600000000000005,0.0098,0.035,6.7584,1.9712,7.04,6.5904,1.9222000000000001,6.865,0.033600000000000005,0.0098,0.035,6.5568,1.9123999999999999,6.83
2021-03-01 15:00:00,6.6096,1.9278,6.885,0.033600000000000005,0.0098,0.035,6.5760000000000005,1.9180000000000001,6.85,6.4176,1.8718,6.6850000000000005,0.033600000000000005,0.0098,0.035,6.384,1.862,6.65
2021-03-01 15:30:00,6.53232,1.9052600000000002,6.8045,0.033120000000000004,0.00966,0.0345,6.4992,1.8956,6.77,6.34032,1.8492600000000001,6.6045,0.033120000000000004,0.00966,0.0345,6.3072,1.8396,6.57
2021-03-01 16:00:00,6.50352,1.8968600000000002,6.7745,0.033120000000000004,0.00966,0.0345,6.4704,1.8872,6.74,6.30192,1.83806,6.5645,0.033120000000000004,0.00966,0.0345,6.2688,1.8284,6.53
2021-03-01 16:30:00,6.5616,1.9138000000000002,6.835,0.033600000000000005,0.0098,0.035,6.5280000000000005,1.904,6.8,6.36,1.855,6.625,0.033600000000000005,0.0098,0.035,6.3264,1.8452000000000002,6.59
2021-03-01 17:00:00,6.6672,1.9445999999999999,6.945,0.033600000000000005,0.0098,0.035,6.6336,1.9348,6.91,6.4656,1.8858000000000001,6.735,0.033600000000000005,0.0098,0.035,6.432,1.876,6.7
2021-03-01 17:30:00,6.8208,1.9894,7.105,0.033600000000000005,0.0098,0.035,6.7872,1.9796,7.07,6.6192,1.9306,6.895,0.033600000000000005,0.0098,0.035,6.5856,1.9208,6.86
2021-03-01 18:00:00,6.91392,2.01656,7.202,0.030720000000000004,0.008960000000000001,0.032,6.8832,2.0076,7.17,6.71232,1.95776,6.992,0.030720000000000004,0.008960000000000001,0.032,6.6815999999999995,1.9488,6.96
2021-03-01 18:30:00,7.0104,2.0447,7.3025,0.031200000000000002,0.0091,0.0325,6.9792000000000005,2.0356,7.27,6.8088,1.9859,7.0925,0.031200000000000002,0.0091,0.0325,6.7776,1.9768,7.06
2021-03-01 19:00:00,6.86688,2.00284,7.153,0.03168,0.00924,0.033,6.8352,1.9936,7.12,6.66528,1.9440400000000002,6.943,0.03168,0.00924,0.033,6.6336,1.9348,6.91
2021-03-01 19:30:00,6.63648,1.93564,6.913,0.03168,0.00924,0.033,6.6048,1.9264000000000001,6.88,6.44448,1.8796400000000002,6.713,0.03168,0.00924,0.033,6.4128,1.8704,6.68
2021-03-01 20:00:00,6.35808,1.85444,6.623,0.03168,0.00924,0.033,6.3264,1.8452000000000002,6.59,6.16608,1.79844,6.423,0.03168,0.00924,0.033,6.1344,1.7892000000000001,6.39
2021-03-01 20:30:00,6.13728,1.79004,6.393,0.03168,0.00924,0.033,6.1056,1.7808000000000002,6.36,5.96448,1.73964,6.213,0.03168,0.00924,0.033,5.9328,1.7304,6.18
2021-03-01 21:00:00,5.96448,1.73964,6.213,0.03168,0.00924,0.033,5.9328,1.7304,6.18,5.7820800000000006,1.6864400000000002,6.023,0.03168,0.00924,0.033,5.7504,1.6772,5.99
2021-03-01 21:30:00,5.74368,1.67524,5.983,0.03168,0.00924,0.033,5.712,1.666,5.95,5.58048,1.62764,5.813,0.03168,0.00924,0.033,5.5488,1.6184,5.78
2021-03-01 22:00:00,5.51328,1.60804,5.743,0.03168,0.00924,0.033,5.4816,1.5988,5.71,5.35008,1.56044,5.573,0.03168,0.00924,0.033,5.3184000000000005,1.5512000000000001,5.54
2021-03-01 22:30:00,5.2828800000000005,1.5408400000000002,5.503,0.03168,0.00924,0.033,5.2512,1.5316,5.47,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31
2021-03-01 23:00:00,5.04288,1.47084,5.253,0.03168,0.00924,0.033,5.0112,1.4616,5.22,4.89888,1.42884,5.103,0.03168,0.00924,0.033,4.8672,1.4196,5.07
2021-03-01 23:30:00,4.83216,1.40938,5.0335,0.03216,0.009380000000000001,0.0335,4.8,1.4,5.0,4.67856,1.3645800000000001,4.8735,0.03216,0.009380000000000001,0.0335,4.6464,1.3552,4.84
2021-03-02 00:00:00,4.66896,1.36178,4.8635,0.03216,0.009380000000000001,0.0335,4.6368,1.3524,4.83,4.52496,1.31978,4.7135,0.03216,0.009380000000000001,0.0335,4.4928,1.3104,4.68
2021-03-02 00:30:00,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76,4.4568,1.2999,4.6425,0.031200000000000002,0.0091,0.0325,4.4256,1.2908,4.61
2021-03-02 01:00:00,4.63056,1.35058,4.8235,0.03216,0.009380000000000001,0.0335,4.5984,1.3412,4.79,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64
2021-03-02 01:30:00,4.56384,1.33112,4.754,0.03264,0.00952,0.034,4.5312,1.3216,4.72,4.41984,1.28912,4.604,0.03264,0.00952,0.034,4.3872,1.2796,4.57
2021-03-02 02:00:00,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64,4.35216,1.26938,4.5335,0.03216,0.009380000000000001,0.0335,4.32,1.26,4.5
2021-03-02 02:30:00,4.44816,1.29738,4.6335,0.03216,0.009380000000000001,0.0335,4.416,1.288,4.6,4.31376,1.25818,4.4935,0.03216,0.009380000000000001,0.0335,4.2816,1.2488000000000001,4.46
2021-03-02 03:00:00,4.38096,1.27778,4.5635,0.03216,0.009380000000000001,0.0335,4.3488,1.2684,4.53,4.25616,1.24138,4.4335,0.03216,0.009380000000000001,0.0335,4.224,1.232,4.4
2021-03-02 03:30:00,4.34256,1.26658,4.5235,0.03216,0.009380000000000001,0.0335,4.3104,1.2572,4.49,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35
2021-03-02 04:00:00,4.28544,1.24992,4.464,0.03264,0.00952,0.034,4.2528,1.2404,4.43,4.15104,1.21072,4.324,0.03264,0.00952,0.034,4.1184,1.2012,4.29
2021-03-02 04:30:00,4.31424,1.2583199999999999,4.494,0.03264,0.00952,0.034,4.2816,1.2488000000000001,4.46,4.17984,1.21912,4.354,0.03264,0.00952,0.034,4.1472,1.2096,4.32
2021-03-02 05:00:00,4.33344,1.2639200000000002,4.514,0.03264,0.00952,0.034,4.3008,1.2544,4.48,4.19904,1.22472,4.374,0.03264,0.00952,0.034,4.1664,1.2152,4.34
2021-03-02 05:30:00,4.46736,1.30298,4.6535,0.03216,0.009380000000000001,0.0335,4.4352,1.2936,4.62,4.32336,1.26098,4.5035,0.03216,0.009380000000000001,0.0335,4.2912,1.2516,4.47
2021-03-02 06:00:00,4.59216,1.33938,4.7835,0.03216,0.009380000000000001,0.0335,4.5600000000000005,1.33,4.75,4.44816,1.29738,4.6335,0.03216,0.009380000000000001,0.0335,4.416,1.288,4.6
2021-03-02 06:30:00,4.88928,1.42604,5.093,0.03168,0.00924,0.033,4.8576,1.4168,5.06,4.74528,1.3840400000000002,4.943,0.03168,0.00924,0.033,4.7136,1.3748,4.91
2021-03-02 07:00:00,5.13024,1.49632,5.344,0.03264,0.00952,0.034,5.0976,1.4868000000000001,5.31,4.97664,1.45152,5.184,0.03264,0.00952,0.034,4.944,1.442,5.15
2021-03-02 07:30:00,5.55264,1.61952,5.784,0.03264,0.00952,0.034,5.52,1.6099999999999999,5.75,5.37984,1.56912,5.604,0.03264,0.00952,0.034,5.3472,1.5596,5.57
2021-03-02 08:00:00,5.8608,1.7094,6.105,0.033600000000000005,0.0098,0.035,5.8272,1.6996,6.07,5.688,1.659,5.925,0.033600000000000005,0.0098,0.035,5.6544,1.6492,5.89
2021-03-02 08:30:00,6.35952,1.85486,6.6245,0.033120000000000004,0.00966,0.0345,6.3264,1.8452000000000002,6.59,6.16752,1.79886,6.4245,0.033120000000000004,0.00966,0.0345,6.1344,1.7892000000000001,6.39
2021-03-02 09:00:00,6.744,1.967,7.025,0.033600000000000005,0.0098,0.035,6.7104,1.9572,6.99,6.5328,1.9054000000000002,6.805,0.033600000000000005,0.0098,0.035,6.4992,1.8956,6.77
2021-03-02 09:30:00,6.88752,2.00886,7.1745,0.033120000000000004,0.00966,0.0345,6.8544,1.9992,7.14,6.6763200000000005,1.94726,6.9545,0.033120000000000004,0.00966,0.0345,6.6432,1.9376000000000002,6.92
2021-03-02 10:00:00,7.06032,2.05926,7.3545,0.033120000000000004,0.00966,0.0345,7.0272,2.0496,7.32,6.84912,1.9976600000000002,7.1345,0.033120000000000004,0.00966,0.0345,6.816,1.988,7.1
2021-03-02 10:30:00,7.07904,2.06472,7.374,0.03264,0.00952,0.034,7.0464,2.0552,7.34,6.86784,2.00312,7.154,0.03264,0.00952,0.034,6.8352,1.9936,7.12
2021-03-02 11:00:00,7.10832,2.07326,7.4045,0.033120000000000004,0.00966,0.0345,7.0752,2.0636,7.37,6.90672,2.01446,7.1945,0.033120000000000004,0.00966,0.0345,6.8736,2.0048,7.16
2021-03-02 11:30:00,7.18512,2.09566,7.4845,0.033120000000000004,0.00966,0.0345,7.152,2.086,7.45,6.97392,2.03406,7.2645,0.033120000000000004,0.00966,0.0345,6.9408,2.0244,7.23
2021-03-02 12:00:00,7.23264,2.10952,7.534,0.03264,0.00952,0.034,7.2,2.1,7.5,7.02144,2.04792,7.314,0.03264,0.00952,0.034,6.9888,2.0384,7.28
2021-03-02 12:30:00,7.32864,2.13752,7.634,0.03264,0.00952,0.034,7.296,2.128,7.6,7.11744,2.07592,7.414,0.03264,0.00952,0.034,7.0848,2.0664,7.38
2021-03-02 13:00:00,7.23312,2.10966,7.5344999999999995,0.033120000000000004,0.00966,0.0345,7.2,2.1,7.5,7.02192,2.04806,7.3145,0.033120000000000004,0.00966,0.0345,6.9888,2.0384,7.28
2021-03-02 13:30:00,7.08,2.065,7.375,0.033600000000000005,0.0098,0.035,7.0464,2.0552,7.34,6.8784,2.0062,7.165,0.033600000000000005,0.0098,0.035,6.8448,1.9964,7.13
2021-03-02 14:00:00,7.128,2.079,7.425,0.033600000000000005,0.0098,0.035,7.0944,2.0692,7.39,6.9072,2.0146,7.195,0.033600000000000005,0.0098,0.035,6.8736,2.0048,7.16
2021-03-02 14:30:00,7.04112,2.05366,7.3345,0.033120000000000004,0.00966,0.0345,7.008,2.044,7.3,6.82992,1.99206,7.1145,0.033120000000000004,0.00966,0.0345,6.7968,1.9824000000000002,7.08
2021-03-02 15:00:00,6.9456,2.0258,7.235,0.033600000000000005,0.0098,0.035,6.912,2.016,7.2,6.7344,1.9642,7.015,0.033600000000000005,0.0098,0.035,6.7008,1.9544000000000001,6.98
2021-03-02 15:30:00,6.9072,2.0146,7.195,0.033600000000000005,0.0098,0.035,6.8736,2.0048,7.16,6.696,1.953,6.975,0.033600000000000005,0.0098,0.035,6.6624,1.9432,6.94
2021-03-02 16:00:00,6.84,1.995,7.125,0.033600000000000005,0.0098,0.035,6.8064,1.9852,7.09,6.6288,1.9334,6.905,0.033600000000000005,0.0098,0.035,6.5952,1.9236,6.87
2021-03-02 16:30:00,6.936,2.023,7.225,0.033600000000000005,0.0098,0.035,6.9024,2.0132,7.19,6.7248,1.9614,7.005,0.033600000000000005,0.0098,0.035,6.6912,1.9516,6.97
2021-03-02 17:00:00,7.01232,2.04526,7.3045,0.033120000000000004,0.00966,0.0345,6.9792000000000005,2.0356,7.27,6.80112,1.98366,7.0845,0.033120000000000004,0.00966,0.0345,6.768,1.974,7.05
2021-03-02 17:30:00,7.09872,2.07046,7.3945,0.033120000000000004,0.00966,0.0345,7.0656,2.0608,7.36,6.88752,2.00886,7.1745,0.033120000000000004,0.00966,0.0345,6.8544,1.9992,7.14
2021-03-02 18:00:00,7.23984,2.11162,7.5415,0.030240000000000003,0.008820000000000001,0.0315,7.2096,2.1028000000000002,7.51,7.01904,2.04722,7.3115,0.030240000000000003,0.008820000000000001,0.0315,6.9888,2.0384,7.28
2021-03-02 18:30:00,7.2216000000000005,2.1063,7.5225,0.031200000000000002,0.0091,0.0325,7.1904,2.0972,7.49,7.02,2.0475,7.3125,0.031200000000000002,0.0091,0.0325,6.9888,2.0384,7.28
2021-03-02 19:00:00,7.0488,2.0559,7.3425,0.031200000000000002,0.0091,0.0325,7.0176,2.0468,7.31,6.8472,1.9971,7.1325,0.031200000000000002,0.0091,0.0325,6.816,1.988,7.1
2021-03-02 19:30:00,6.73248,1.96364,7.013,0.03168,0.00924,0.033,6.7008,1.9544000000000001,6.98,6.53088,1.90484,6.803,0.03168,0.00924,0.033,6.4992,1.8956,6.77
2021-03-02 20:00:00,6.4536,1.8823,6.7225,0.031200000000000002,0.0091,0.0325,6.4224,1.8732000000000002,6.69,6.2712,1.8291,6.5325,0.031200000000000002,0.0091,0.0325,6.24,1.82,6.5
2021-03-02 20:30:00,6.25248,1.8236400000000001,6.513,0.03168,0.00924,0.033,6.2208,1.8144,6.48,6.07008,1.77044,6.323,0.03168,0.00924,0.033,6.0384,1.7612,6.29
2021-03-02 21:00:00,6.25248,1.8236400000000001,6.513,0.03168,0.00924,0.033,6.2208,1.8144,6.48,6.07008,1.77044,6.323,0.03168,0.00924,0.033,6.0384,1.7612,6.29
2021-03-02 21:30:00,6.252,1.8235000000000001,6.5125,0.031200000000000002,0.0091,0.0325,6.2208,1.8144,6.48,6.0696,1.7703,6.3225,0.031200000000000002,0.0091,0.0325,6.0384,1.7612,6.29
2021-03-02 22:00:00,5.5032,1.6051000000000002,5.7325,0.031200000000000002,0.0091,0.0325,5.472,1.596,5.7,5.34,1.5575,5.5625,0.031200000000000002,0.0091,0.0325,5.3088,1.5484,5.53
2021-03-02 22:30:00,5.2536,1.5323,5.4725,0.031200000000000002,0.0091,0.0325,5.2224,1.5232,5.44,5.1,1.4875,5.3125,0.031200000000000002,0.0091,0.0325,5.0688,1.4784000000000002,5.28
2021-03-02 23:00:00,4.9752,1.4511,5.1825,0.031200000000000002,0.0091,0.0325,4.944,1.442,5.15,4.8216,1.4062999999999999,5.0225,0.031200000000000002,0.0091,0.0325,4.7904,1.3972,4.99
2021-03-02 23:30:00,4.7448,1.3839000000000001,4.9425,0.031200000000000002,0.0091,0.0325,4.7136,1.3748,4.91,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76
2021-03-03 00:00:00,4.5432,1.3251,4.7325,0.031200000000000002,0.0091,0.0325,4.5120000000000005,1.316,4.7,4.4088,1.2859,4.5925,0.031200000000000002,0.0091,0.0325,4.3776,1.2768,4.5600000000000005
2021-03-03 00:30:00,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5
2021-03-03 01:00:00,4.53312,1.32216,4.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,4.5024,1.3132000000000001,4.69,4.39872,1.28296,4.582,0.030720000000000004,0.008960000000000001,0.032,4.368,1.274,4.55
2021-03-03 01:30:00,4.5048,1.3139,4.6925,0.031200000000000002,0.0091,0.0325,4.4736,1.3048,4.66,4.3704,1.2747,4.5525,0.031200000000000002,0.0091,0.0325,4.3392,1.2656,4.52
2021-03-03 02:00:00,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63,4.3416,1.2663,4.5225,0.031200000000000002,0.0091,0.0325,4.3104,1.2572,4.49
2021-03-03 02:30:00,4.41888,1.28884,4.603,0.03168,0.00924,0.033,4.3872,1.2796,4.57,4.28448,1.24964,4.463,0.03168,0.00924,0.033,4.2528,1.2404,4.43
2021-03-03 03:00:00,4.33248,1.26364,4.513,0.03168,0.00924,0.033,4.3008,1.2544,4.48,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34
2021-03-03 03:30:00,4.33248,1.26364,4.513,0.03168,0.00924,0.033,4.3008,1.2544,4.48,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34
2021-03-03 04:00:00,4.23648,1.23564,4.413,0.03168,0.00924,0.033,4.2048,1.2264,4.38,4.11168,1.19924,4.283,0.03168,0.00924,0.033,4.08,1.19,4.25
2021-03-03 04:30:00,4.23648,1.23564,4.413,0.03168,0.00924,0.033,4.2048,1.2264,4.38,4.11168,1.19924,4.283,0.03168,0.00924,0.033,4.08,1.19,4.25
2021-03-03 05:00:00,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36,4.09248,1.19364,4.263,0.03168,0.00924,0.033,4.0608,1.1844000000000001,4.23
2021-03-03 05:30:00,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37
2021-03-03 06:00:00,4.53408,1.32244,4.723,0.03168,0.00924,0.033,4.5024,1.3132000000000001,4.69,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55
2021-03-03 06:30:00,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03,4.7064,1.3727,4.9025,0.031200000000000002,0.0091,0.0325,4.6752,1.3636,4.87
2021-03-03 07:00:00,5.07216,1.47938,5.2835,0.03216,0.009380000000000001,0.0335,5.04,1.47,5.25,4.91856,1.43458,5.1235,0.03216,0.009380000000000001,0.0335,4.8864,1.4252,5.09
2021-03-03 07:30:00,5.37984,1.56912,5.604,0.03264,0.00952,0.034,5.3472,1.5596,5.57,5.21664,1.5215200000000002,5.434,0.03264,0.00952,0.034,5.184,1.512,5.4
2021-03-03 08:00:00,5.76384,1.68112,6.004,0.03264,0.00952,0.034,5.7312,1.6716000000000002,5.97,5.59104,1.6307200000000002,5.824,0.03264,0.00952,0.034,5.5584,1.6212,5.79
2021-03-03 08:30:00,6.35952,1.85486,6.6245,0.033120000000000004,0.00966,0.0345,6.3264,1.8452000000000002,6.59,6.16752,1.79886,6.4245,0.033120000000000004,0.00966,0.0345,6.1344,1.7892000000000001,6.39
2021-03-03 09:00:00,6.60912,1.92766,6.8845,0.033120000000000004,0.00966,0.0345,6.5760000000000005,1.9180000000000001,6.85,6.40752,1.8688600000000002,6.6745,0.033120000000000004,0.00966,0.0345,6.3744,1.8592,6.64
2021-03-03 09:30:00,6.81792,1.98856,7.102,0.030720000000000004,0.008960000000000001,0.032,6.7872,1.9796,7.07,6.61632,1.92976,6.892,0.030720000000000004,0.008960000000000001,0.032,6.5856,1.9208,6.86
2021-03-03 10:00:00,6.8616,2.0013,7.1475,0.0264,0.0077,0.0275,6.8352,1.9936,7.12,6.66,1.9425,6.9375,0.0264,0.0077,0.0275,6.6336,1.9348,6.91
2021-03-03 10:30:00,7.03152,2.05086,7.3245000000000005,0.033120000000000004,0.00966,0.0345,6.9984,2.0412,7.29,6.82032,1.98926,7.1045,0.033120000000000004,0.00966,0.0345,6.7872,1.9796,7.07
2021-03-03 11:00:00,7.15632,2.08726,7.4545,0.033120000000000004,0.00966,0.0345,7.1232,2.0776,7.42,6.94512,2.02566,7.2345,0.033120000000000004,0.00966,0.0345,6.912,2.016,7.2
2021-03-03 11:30:00,7.0896,2.0678,7.385,0.033600000000000005,0.0098,0.035,7.056,2.058,7.35,6.888,2.009,7.175,0.033600000000000005,0.0098,0.035,6.8544,1.9992,7.14
2021-03-03 12:00:00,7.06944,2.06192,7.364,0.03264,0.00952,0.034,7.0368,2.0524,7.33,6.85824,2.00032,7.144,0.03264,0.00952,0.034,6.8256,1.9908000000000001,7.11
2021-03-03 12:30:00,7.15632,2.08726,7.4545,0.033120000000000004,0.00966,0.0345,7.1232,2.0776,7.42,6.94512,2.02566,7.2345,0.033120000000000004,0.00966,0.0345,6.912,2.016,7.2
2021-03-03 13:00:00,6.95472,2.02846,7.2445,0.033120000000000004,0.00966,0.0345,6.9216,2.0188,7.21,6.75312,1.9696600000000002,7.0345,0.033120000000000004,0.00966,0.0345,6.72,1.96,7.0
2021-03-03 13:30:00,6.94512,2.02566,7.2345,0.033120000000000004,0.00966,0.0345,6.912,2.016,7.2,6.74352,1.96686,7.0245,0.033120000000000004,0.00966,0.0345,6.7104,1.9572,6.99
2021-03-03 14:00:00,6.98352,2.03686,7.2745,0.033120000000000004,0.00966,0.0345,6.9504,2.0272,7.24,6.772320000000001,1.97526,7.0545,0.033120000000000004,0.00966,0.0345,6.7392,1.9656,7.02
2021-03-03 14:30:00,6.936,2.023,7.225,0.033600000000000005,0.0098,0.035,6.9024,2.0132,7.19,6.7248,1.9614,7.005,0.033600000000000005,0.0098,0.035,6.6912,1.9516,6.97
2021-03-03 15:00:00,6.83952,1.99486,7.1245,0.033120000000000004,0.00966,0.0345,6.8064,1.9852,7.09,6.62832,1.9332600000000002,6.9045000000000005,0.033120000000000004,0.00966,0.0345,6.5952,1.9236,6.87
2021-03-03 15:30:00,6.83952,1.99486,7.1245,0.033120000000000004,0.00966,0.0345,6.8064,1.9852,7.09,6.62832,1.9332600000000002,6.9045000000000005,0.033120000000000004,0.00966,0.0345,6.5952,1.9236,6.87
2021-03-03 16:00:00,6.96432,2.03126,7.2545,0.033120000000000004,0.00966,0.0345,6.9312000000000005,2.0216,7.22,6.75312,1.9696600000000002,7.0345,0.033120000000000004,0.00966,0.0345,6.72,1.96,7.0
2021-03-03 16:30:00,7.06032,2.05926,7.3545,0.033120000000000004,0.00966,0.0345,7.0272,2.0496,7.32,6.84912,1.9976600000000002,7.1345,0.033120000000000004,0.00966,0.0345,6.816,1.988,7.1
2021-03-03 17:00:00,7.05984,2.05912,7.354,0.03264,0.00952,0.034,7.0272,2.0496,7.32,6.84864,1.9975200000000002,7.134,0.03264,0.00952,0.034,6.816,1.988,7.1
2021-03-03 17:30:00,7.16496,2.08978,7.4635,0.03216,0.009380000000000001,0.0335,7.1328,2.0804,7.43,6.94416,2.02538,7.2335,0.03216,0.009380000000000001,0.0335,6.912,2.016,7.2
2021-03-03 18:00:00,7.16304,2.08922,7.4615,0.030240000000000003,0.008820000000000001,0.0315,7.1328,2.0804,7.43,6.94224,2.02482,7.2315,0.030240000000000003,0.008820000000000001,0.0315,6.912,2.016,7.2
2021-03-03 18:30:00,7.13568,2.08124,7.433,0.03168,0.00924,0.033,7.104,2.072,7.4,6.92448,2.01964,7.213,0.03168,0.00924,0.033,6.8928,2.0104,7.18
2021-03-03 19:00:00,6.93408,2.02244,7.223,0.03168,0.00924,0.033,6.9024,2.0132,7.19,6.73248,1.96364,7.013,0.03168,0.00924,0.033,6.7008,1.9544000000000001,6.98
2021-03-03 19:30:00,6.7224,1.9607,7.0025,0.031200000000000002,0.0091,0.0325,6.6912,1.9516,6.97,6.5304,1.9047,6.8025,0.031200000000000002,0.0091,0.0325,6.4992,1.8956,6.77
2021-03-03 20:00:00,6.43488,1.87684,6.703,0.03168,0.00924,0.033,6.4032,1.8676,6.67,6.25248,1.8236400000000001,6.513,0.03168,0.00924,0.033,6.2208,1.8144,6.48
2021-03-03 20:30:00,6.21504,1.81272,6.474,0.03264,0.00952,0.034,6.1824,1.8032,6.44,6.03264,1.7595200000000002,6.284,0.03264,0.00952,0.034,6.0,1.75,6.25
2021-03-03 21:00:00,5.95536,1.73698,6.2035,0.03216,0.009380000000000001,0.0335,5.9232,1.7276,6.17,5.79216,1.68938,6.0335,0.03216,0.009380000000000001,0.0335,5.76,1.6800000000000002,6.0
2021-03-03 21:30:00,5.79168,1.68924,6.033,0.03168,0.00924,0.033,5.76,1.6800000000000002,6.0,5.61888,1.63884,5.853,0.03168,0.00924,0.033,5.5872,1.6296,5.82
2021-03-03 22:00:00,5.48448,1.59964,5.713,0.03168,0.00924,0.033,5.4528,1.5904,5.68,5.32128,1.55204,5.543,0.03168,0.00924,0.033,5.2896,1.5428000000000002,5.51
2021-03-03 22:30:00,5.23488,1.52684,5.453,0.03168,0.00924,0.033,5.2032,1.5176,5.42,5.07168,1.47924,5.283,0.03168,0.00924,0.033,5.04,1.47,5.25
2021-03-03 23:00:00,4.95648,1.44564,5.163,0.03168,0.00924,0.033,4.9248,1.4364,5.13,4.80288,1.40084,5.003,0.03168,0.00924,0.033,4.7712,1.3916,4.97
2021-03-03 23:30:00,4.76448,1.38964,4.963,0.03168,0.00924,0.033,4.7328,1.3804,4.93,4.62048,1.34764,4.813,0.03168,0.00924,0.033,4.5888,1.3384,4.78
2021-03-04 00:00:00,4.59168,1.33924,4.783,0.03168,0.00924,0.033,4.5600000000000005,1.33,4.75,4.44768,1.29724,4.633,0.03168,0.00924,0.033,4.416,1.288,4.6
2021-03-04 00:30:00,4.49568,1.31124,4.683,0.03168,0.00924,0.033,4.464,1.302,4.65,4.36128,1.27204,4.543,0.03168,0.00924,0.033,4.3296,1.2628,4.51
2021-03-04 01:00:00,4.54368,1.32524,4.733,0.03168,0.00924,0.033,4.5120000000000005,1.316,4.7,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005
2021-03-04 01:30:00,4.51488,1.31684,4.703,0.03168,0.00924,0.033,4.4832,1.3076,4.67,4.38048,1.2776399999999999,4.563,0.03168,0.00924,0.033,4.3488,1.2684,4.53
2021-03-04 02:00:00,4.45728,1.30004,4.643,0.03168,0.00924,0.033,4.4256,1.2908,4.61,4.32288,1.26084,4.503,0.03168,0.00924,0.033,4.2912,1.2516,4.47
2021-03-04 02:30:00,4.39968,1.2832400000000002,4.583,0.03168,0.00924,0.033,4.368,1.274,4.55,4.26528,1.24404,4.443,0.03168,0.00924,0.033,4.2336,1.2348,4.41
2021-03-04 03:00:00,4.30368,1.2552400000000001,4.483,0.03168,0.00924,0.033,4.272,1.246,4.45,4.16928,1.21604,4.343,0.03168,0.00924,0.033,4.1376,1.2068,4.31
2021-03-04 03:30:00,4.32288,1.26084,4.503,0.03168,0.00924,0.033,4.2912,1.2516,4.47,4.19808,1.22444,4.373,0.03168,0.00924,0.033,4.1664,1.2152,4.34
2021-03-04 04:00:00,4.26576,1.24418,4.4435,0.03216,0.009380000000000001,0.0335,4.2336,1.2348,4.41,4.13136,1.20498,4.3035,0.03216,0.009380000000000001,0.0335,4.0992,1.1956,4.27
2021-03-04 04:30:00,4.24656,1.23858,4.4235,0.03216,0.009380000000000001,0.0335,4.2144,1.2292,4.39,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26
2021-03-04 05:00:00,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42,4.15056,1.21058,4.3235,0.03216,0.009380000000000001,0.0335,4.1184,1.2012,4.29
2021-03-04 05:30:00,4.42896,1.2917800000000002,4.6135,0.03216,0.009380000000000001,0.0335,4.3968,1.2824,4.58,4.29456,1.25258,4.4735,0.03216,0.009380000000000001,0.0335,4.2624,1.2432,4.44
2021-03-04 06:00:00,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64
2021-03-04 06:30:00,4.94736,1.44298,5.1535,0.03216,0.009380000000000001,0.0335,4.9152000000000005,1.4336,5.12,4.80336,1.4009800000000001,5.0035,0.03216,0.009380000000000001,0.0335,4.7712,1.3916,4.97
2021-03-04 07:00:00,5.16864,1.50752,5.384,0.03264,0.00952,0.034,5.136,1.498,5.35,5.01504,1.46272,5.224,0.03264,0.00952,0.034,4.9824,1.4532,5.19
2021-03-04 07:30:00,5.47584,1.59712,5.704,0.03264,0.00952,0.034,5.4432,1.5876000000000001,5.67,5.30304,1.54672,5.524,0.03264,0.00952,0.034,5.2704,1.5372,5.49
2021-03-04 08:00:00,5.85072,1.70646,6.0945,0.033120000000000004,0.00966,0.0345,5.8176,1.6968,6.06,5.67792,1.65606,5.9145,0.033120000000000004,0.00966,0.0345,5.6448,1.6464,5.88
2021-03-04 08:30:00,6.28368,1.83274,6.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2496,1.8228,6.51,6.09168,1.7767400000000002,6.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.0576,1.7668,6.31
2021-03-04 09:00:00,6.58992,1.92206,6.8645,0.033120000000000004,0.00966,0.0345,6.5568,1.9123999999999999,6.83,6.38832,1.86326,6.6545000000000005,0.033120000000000004,0.00966,0.0345,6.3552,1.8536000000000001,6.62
2021-03-04 09:30:00,6.8112,1.9866000000000001,7.095,0.033600000000000005,0.0098,0.035,6.7776,1.9768,7.06,6.6096,1.9278,6.885,0.033600000000000005,0.0098,0.035,6.5760000000000005,1.9180000000000001,6.85
2021-03-04 10:00:00,7.00272,2.04246,7.2945,0.033120000000000004,0.00966,0.0345,6.9696,2.0328,7.26,6.80112,1.98366,7.0845,0.033120000000000004,0.00966,0.0345,6.768,1.974,7.05
2021-03-04 10:30:00,7.0416,2.0538,7.335,0.033600000000000005,0.0098,0.035,7.008,2.044,7.3,6.8304,1.9922,7.115,0.033600000000000005,0.0098,0.035,6.7968,1.9824000000000002,7.08
2021-03-04 11:00:00,7.12752,2.07886,7.4245,0.033120000000000004,0.00966,0.0345,7.0944,2.0692,7.39,6.91632,2.01726,7.2045,0.033120000000000004,0.00966,0.0345,6.8832,2.0076,7.17
2021-03-04 11:30:00,7.17648,2.09314,7.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.1424,2.0832,7.44,6.95568,2.02874,7.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9216,2.0188,7.21
2021-03-04 12:00:00,7.3104,2.1322,7.615,0.033600000000000005,0.0098,0.035,7.2768,2.1224,7.58,7.0896,2.0678,7.385,0.033600000000000005,0.0098,0.035,7.056,2.058,7.35
2021-03-04 12:30:00,7.44432,2.17126,7.7545,0.033120000000000004,0.00966,0.0345,7.4112,2.1616,7.72,7.22352,2.10686,7.5245,0.033120000000000004,0.00966,0.0345,7.1904,2.0972,7.49
2021-03-04 13:00:00,7.40592,2.16006,7.7145,0.033120000000000004,0.00966,0.0345,7.3728,2.1504,7.68,7.18512,2.09566,7.4845,0.033120000000000004,0.00966,0.0345,7.152,2.086,7.45
2021-03-04 13:30:00,7.32912,2.13766,7.6345,0.033120000000000004,0.00966,0.0345,7.296,2.128,7.6,7.10832,2.07326,7.4045,0.033120000000000004,0.00966,0.0345,7.0752,2.0636,7.37
2021-03-04 14:00:00,7.32912,2.13766,7.6345,0.033120000000000004,0.00966,0.0345,7.296,2.128,7.6,7.10832,2.07326,7.4045,0.033120000000000004,0.00966,0.0345,7.0752,2.0636,7.37
2021-03-04 14:30:00,7.11504,2.07522,7.4115,0.030240000000000003,0.008820000000000001,0.0315,7.0848,2.0664,7.38,6.90384,2.01362,7.1915,0.030240000000000003,0.008820000000000001,0.0315,6.8736,2.0048,7.16
2021-03-04 15:00:00,6.99936,2.04148,7.291,0.02976,0.00868,0.031,6.9696,2.0328,7.26,6.78816,1.97988,7.071,0.02976,0.00868,0.031,6.7584,1.9712,7.04
2021-03-04 15:30:00,6.96096,2.03028,7.251,0.02976,0.00868,0.031,6.9312000000000005,2.0216,7.22,6.74976,1.96868,7.031,0.02976,0.00868,0.031,6.72,1.96,7.0
2021-03-04 16:00:00,6.99888,2.04134,7.2905,0.029280000000000004,0.00854,0.030500000000000003,6.9696,2.0328,7.26,6.79728,1.9825400000000002,7.0805,0.029280000000000004,0.00854,0.030500000000000003,6.768,1.974,7.05
2021-03-04 16:30:00,7.01856,2.04708,7.311,0.02976,0.00868,0.031,6.9888,2.0384,7.28,6.81696,1.98828,7.101,0.02976,0.00868,0.031,6.7872,1.9796,7.07
2021-03-04 17:00:00,6.97056,2.03308,7.261,0.02976,0.00868,0.031,6.9408,2.0244,7.23,6.76896,1.97428,7.051,0.02976,0.00868,0.031,6.7392,1.9656,7.02
2021-03-04 17:30:00,6.97008,2.03294,7.2605,0.029280000000000004,0.00854,0.030500000000000003,6.9408,2.0244,7.23,6.76848,1.9741400000000002,7.0505,0.029280000000000004,0.00854,0.030500000000000003,6.7392,1.9656,7.02
2021-03-04 18:00:00,7.0732800000000005,2.06304,7.368,0.02688,0.007840000000000001,0.028,7.0464,2.0552,7.34,6.86208,2.00144,7.148,0.02688,0.007840000000000001,0.028,6.8352,1.9936,7.12
2021-03-04 18:30:00,7.17024,2.09132,7.469,0.027840000000000004,0.00812,0.029,7.1424,2.0832,7.44,6.95904,2.02972,7.249,0.027840000000000004,0.00812,0.029,6.9312000000000005,2.0216,7.22
2021-03-04 19:00:00,7.03584,2.05212,7.329,0.027840000000000004,0.00812,0.029,7.008,2.044,7.3,6.8246400000000005,1.99052,7.109,0.027840000000000004,0.00812,0.029,6.7968,1.9824000000000002,7.08
2021-03-04 19:30:00,6.75744,1.97092,7.039,0.027840000000000004,0.00812,0.029,6.7296,1.9628,7.01,6.56544,1.91492,6.839,0.027840000000000004,0.00812,0.029,6.5376,1.9068,6.8100000000000005
2021-03-04 20:00:00,6.45984,1.88412,6.729,0.027840000000000004,0.00812,0.029,6.432,1.876,6.7,6.27744,1.83092,6.539,0.027840000000000004,0.00812,0.029,6.2496,1.8228,6.51
2021-03-04 20:30:00,6.28704,1.83372,6.549,0.027840000000000004,0.00812,0.029,6.2592,1.8256000000000001,6.52,6.10464,1.78052,6.359,0.027840000000000004,0.00812,0.029,6.0768,1.7724000000000002,6.33
2021-03-04 21:00:00,6.13344,1.78892,6.389,0.027840000000000004,0.00812,0.029,6.1056,1.7808000000000002,6.36,5.95104,1.7357200000000002,6.199,0.027840000000000004,0.00812,0.029,5.9232,1.7276,6.17
2021-03-04 21:30:00,5.88384,1.71612,6.129,0.027840000000000004,0.00812,0.029,5.856,1.708,6.1,5.70144,1.6629200000000002,5.939,0.027840000000000004,0.00812,0.029,5.6736,1.6548,5.91
2021-03-04 22:00:00,5.60544,1.6349200000000002,5.839,0.027840000000000004,0.00812,0.029,5.5776,1.6268,5.8100000000000005,5.44224,1.58732,5.6690000000000005,0.027840000000000004,0.00812,0.029,5.4144,1.5792000000000002,5.64
2021-03-04 22:30:00,5.30784,1.54812,5.529,0.027840000000000004,0.00812,0.029,5.28,1.54,5.5,5.15424,1.50332,5.369,0.027840000000000004,0.00812,0.029,5.1264,1.4952,5.34
2021-03-04 23:00:00,5.01024,1.4613200000000002,5.219,0.027840000000000004,0.00812,0.029,4.9824,1.4532,5.19,4.86624,1.41932,5.069,0.027840000000000004,0.00812,0.029,4.8384,1.4112,5.04
2021-03-04 23:30:00,4.82784,1.40812,5.029,0.027840000000000004,0.00812,0.029,4.8,1.4,5.0,4.68384,1.36612,4.879,0.027840000000000004,0.00812,0.029,4.656,1.358,4.85
2021-03-05 00:00:00,4.64544,1.35492,4.839,0.027840000000000004,0.00812,0.029,4.6176,1.3468,4.8100000000000005,4.50144,1.31292,4.689,0.027840000000000004,0.00812,0.029,4.4736,1.3048,4.66
2021-03-05 00:30:00,4.56912,1.33266,4.7595,0.02832,0.00826,0.029500000000000002,4.5408,1.3244,4.73,4.42512,1.29066,4.6095,0.02832,0.00826,0.029500000000000002,4.3968,1.2824,4.58
2021-03-05 01:00:00,4.64592,1.35506,4.8395,0.02832,0.00826,0.029500000000000002,4.6176,1.3468,4.8100000000000005,4.50192,1.3130600000000001,4.6895,0.02832,0.00826,0.029500000000000002,4.4736,1.3048,4.66
2021-03-05 01:30:00,4.5888,1.3384,4.78,0.028800000000000003,0.008400000000000001,0.03,4.5600000000000005,1.33,4.75,4.4448,1.2964,4.63,0.028800000000000003,0.008400000000000001,0.03,4.416,1.288,4.6
2021-03-05 02:00:00,4.52112,1.31866,4.7095,0.02832,0.00826,0.029500000000000002,4.4928,1.3104,4.68,4.38672,1.27946,4.5695,0.02832,0.00826,0.029500000000000002,4.3584,1.2711999999999999,4.54
2021-03-05 02:30:00,4.46352,1.30186,4.6495,0.02832,0.00826,0.029500000000000002,4.4352,1.2936,4.62,4.32912,1.26266,4.5095,0.02832,0.00826,0.029500000000000002,4.3008,1.2544,4.48
2021-03-05 03:00:00,4.40592,1.28506,4.5895,0.02832,0.00826,0.029500000000000002,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.02832,0.00826,0.029500000000000002,4.2432,1.2376,4.42
2021-03-05 03:30:00,4.40592,1.28506,4.5895,0.02832,0.00826,0.029500000000000002,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.02832,0.00826,0.029500000000000002,4.2432,1.2376,4.42
2021-03-05 04:00:00,4.30032,1.25426,4.4795,0.02832,0.00826,0.029500000000000002,4.272,1.246,4.45,4.16592,1.21506,4.3395,0.02832,0.00826,0.029500000000000002,4.1376,1.2068,4.31
2021-03-05 04:30:00,4.27152,1.24586,4.4495000000000005,0.02832,0.00826,0.029500000000000002,4.2432,1.2376,4.42,4.13712,1.20666,4.3095,0.02832,0.00826,0.029500000000000002,4.1088000000000005,1.1984,4.28
2021-03-05 05:00:00,4.2912,1.2516,4.47,0.028800000000000003,0.008400000000000001,0.03,4.2624,1.2432,4.44,4.1568,1.2124,4.33,0.028800000000000003,0.008400000000000001,0.03,4.128,1.204,4.3
2021-03-05 05:30:00,4.4544,1.2992,4.64,0.028800000000000003,0.008400000000000001,0.03,4.4256,1.2908,4.61,4.32,1.26,4.5,0.028800000000000003,0.008400000000000001,0.03,4.2912,1.2516,4.47
2021-03-05 06:00:00,4.608,1.344,4.8,0.028800000000000003,0.008400000000000001,0.03,4.5792,1.3356,4.77,4.464,1.302,4.65,0.028800000000000003,0.008400000000000001,0.03,4.4352,1.2936,4.62
2021-03-05 06:30:00,4.896,1.428,5.1,0.028800000000000003,0.008400000000000001,0.03,4.8672,1.4196,5.07,4.7424,1.3832,4.94,0.028800000000000003,0.008400000000000001,0.03,4.7136,1.3748,4.91
2021-03-05 07:00:00,5.08848,1.48414,5.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,5.0592,1.4756,5.27,4.92528,1.43654,5.1305,0.029280000000000004,0.00854,0.030500000000000003,4.896,1.428,5.1
2021-03-05 07:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.02976,0.00868,0.031,5.4432,1.5876000000000001,5.67,5.30016,1.54588,5.521,0.02976,0.00868,0.031,5.2704,1.5372,5.49
2021-03-05 08:00:00,5.84736,1.70548,6.091,0.02976,0.00868,0.031,5.8176,1.6968,6.06,5.66496,1.6522800000000002,5.901,0.02976,0.00868,0.031,5.6352,1.6436000000000002,5.87
2021-03-05 08:30:00,6.30816,1.83988,6.571,0.02976,0.00868,0.031,6.2784,1.8312,6.54,6.11616,1.78388,6.371,0.02976,0.00868,0.031,6.0864,1.7752,6.34
2021-03-05 09:00:00,6.6345600000000005,1.9350800000000001,6.911,0.02976,0.00868,0.031,6.6048,1.9264000000000001,6.88,6.43296,1.87628,6.7010000000000005,0.02976,0.00868,0.031,6.4032,1.8676,6.67
2021-03-05 09:30:00,6.80736,1.9854800000000001,7.091,0.02976,0.00868,0.031,6.7776,1.9768,7.06,6.59616,1.92388,6.871,0.02976,0.00868,0.031,6.5664,1.9152,6.84
2021-03-05 10:00:00,6.95088,2.02734,7.2405,0.029280000000000004,0.00854,0.030500000000000003,6.9216,2.0188,7.21,6.73968,1.96574,7.0205,0.029280000000000004,0.00854,0.030500000000000003,6.7104,1.9572,6.99
2021-03-05 10:30:00,7.056,2.058,7.35,0.028800000000000003,0.008400000000000001,0.03,7.0272,2.0496,7.32,6.8448,1.9964,7.13,0.028800000000000003,0.008400000000000001,0.03,6.816,1.988,7.1
2021-03-05 11:00:00,7.0368,2.0524,7.33,0.028800000000000003,0.008400000000000001,0.03,7.008,2.044,7.3,6.8256,1.9908000000000001,7.11,0.028800000000000003,0.008400000000000001,0.03,6.7968,1.9824000000000002,7.08
2021-03-05 11:30:00,7.07568,2.06374,7.3705,0.029280000000000004,0.00854,0.030500000000000003,7.0464,2.0552,7.34,6.86448,2.00214,7.1505,0.029280000000000004,0.00854,0.030500000000000003,6.8352,1.9936,7.12
2021-03-05 12:00:00,7.07616,2.06388,7.371,0.02976,0.00868,0.031,7.0464,2.0552,7.34,6.87456,2.00508,7.161,0.02976,0.00868,0.031,6.8448,1.9964,7.13
2021-03-05 12:30:00,7.05744,2.05842,7.3515,0.030240000000000003,0.008820000000000001,0.0315,7.0272,2.0496,7.32,6.84624,1.99682,7.1315,0.030240000000000003,0.008820000000000001,0.0315,6.816,1.988,7.1
2021-03-05 13:00:00,7.07616,2.06388,7.371,0.02976,0.00868,0.031,7.0464,2.0552,7.34,6.86496,2.00228,7.151,0.02976,0.00868,0.031,6.8352,1.9936,7.12
2021-03-05 13:30:00,6.87408,2.00494,7.1605,0.029280000000000004,0.00854,0.030500000000000003,6.8448,1.9964,7.13,6.67248,1.9461400000000002,6.9505,0.029280000000000004,0.00854,0.030500000000000003,6.6432,1.9376000000000002,6.92
2021-03-05 14:00:00,6.79728,1.9825400000000002,7.0805,0.029280000000000004,0.00854,0.030500000000000003,6.768,1.974,7.05,6.59568,1.92374,6.8705,0.029280000000000004,0.00854,0.030500000000000003,6.5664,1.9152,6.84
2021-03-05 14:30:00,6.71088,1.95734,6.9905,0.029280000000000004,0.00854,0.030500000000000003,6.6815999999999995,1.9488,6.96,6.50928,1.8985400000000001,6.7805,0.029280000000000004,0.00854,0.030500000000000003,6.48,1.8900000000000001,6.75
2021-03-05 15:00:00,6.57648,1.9181400000000002,6.8505,0.029280000000000004,0.00854,0.030500000000000003,6.5472,1.9096000000000002,6.82,6.37488,1.85934,6.6405,0.029280000000000004,0.00854,0.030500000000000003,6.3456,1.8508,6.61
2021-03-05 15:30:00,6.50928,1.8985400000000001,6.7805,0.029280000000000004,0.00854,0.030500000000000003,6.48,1.8900000000000001,6.75,6.31728,1.84254,6.5805,0.029280000000000004,0.00854,0.030500000000000003,6.288,1.834,6.55
2021-03-05 16:00:00,6.63408,1.93494,6.9105,0.029280000000000004,0.00854,0.030500000000000003,6.6048,1.9264000000000001,6.88,6.44208,1.87894,6.7105,0.029280000000000004,0.00854,0.030500000000000003,6.4128,1.8704,6.68
2021-03-05 16:30:00,6.816,1.988,7.1,0.028800000000000003,0.008400000000000001,0.03,6.7872,1.9796,7.07,6.6048,1.9264000000000001,6.88,0.028800000000000003,0.008400000000000001,0.03,6.5760000000000005,1.9180000000000001,6.85
2021-03-05 17:00:00,6.81648,1.98814,7.1005,0.029280000000000004,0.00854,0.030500000000000003,6.7872,1.9796,7.07,6.6052800000000005,1.9265400000000001,6.8805,0.029280000000000004,0.00854,0.030500000000000003,6.5760000000000005,1.9180000000000001,6.85
2021-03-05 17:30:00,6.7296,1.9628,7.01,0.028800000000000003,0.008400000000000001,0.03,6.7008,1.9544000000000001,6.98,6.5376,1.9068,6.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,6.5088,1.8984,6.78
2021-03-05 18:00:00,6.8328,1.9929000000000001,7.1175,0.0264,0.0077,0.0275,6.8064,1.9852,7.09,6.6312,1.9341,6.9075,0.0264,0.0077,0.0275,6.6048,1.9264000000000001,6.88
2021-03-05 18:30:00,6.92976,2.02118,7.2185,0.027360000000000002,0.007980000000000001,0.0285,6.9024,2.0132,7.19,6.72816,1.96238,7.0085,0.027360000000000002,0.007980000000000001,0.0285,6.7008,1.9544000000000001,6.98
2021-03-05 19:00:00,6.68976,1.95118,6.9685,0.027360000000000002,0.007980000000000001,0.0285,6.6624,1.9432,6.94,6.48816,1.8923800000000002,6.7585,0.027360000000000002,0.007980000000000001,0.0285,6.4608,1.8844,6.73
2021-03-05 19:30:00,6.43056,1.87558,6.6985,0.027360000000000002,0.007980000000000001,0.0285,6.4032,1.8676,6.67,6.24816,1.82238,6.5085,0.027360000000000002,0.007980000000000001,0.0285,6.2208,1.8144,6.48
2021-03-05 20:00:00,6.28656,1.83358,6.5485,0.027360000000000002,0.007980000000000001,0.0285,6.2592,1.8256000000000001,6.52,6.09456,1.77758,6.3485,0.027360000000000002,0.007980000000000001,0.0285,6.0672,1.7696,6.32
2021-03-05 20:30:00,6.06576,1.76918,6.3185,0.027360000000000002,0.007980000000000001,0.0285,6.0384,1.7612,6.29,5.88336,1.71598,6.1285,0.027360000000000002,0.007980000000000001,0.0285,5.856,1.708,6.1
2021-03-05 21:00:00,5.90256,1.72158,6.1485,0.027360000000000002,0.007980000000000001,0.0285,5.8752,1.7136,6.12,5.72016,1.66838,5.9585,0.027360000000000002,0.007980000000000001,0.0285,5.6928,1.6604,5.93
2021-03-05 21:30:00,5.65296,1.64878,5.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.6256,1.6408,5.86,5.48016,1.5983800000000001,5.7085,0.027360000000000002,0.007980000000000001,0.0285,5.4528,1.5904,5.68
2021-03-05 22:00:00,5.41344,1.57892,5.639,0.027840000000000004,0.00812,0.029,5.3856,1.5708,5.61,5.25024,1.53132,5.469,0.027840000000000004,0.00812,0.029,5.2224,1.5232,5.44
2021-03-05 22:30:00,5.20224,1.51732,5.419,0.027840000000000004,0.00812,0.029,5.1744,1.5091999999999999,5.39,5.04864,1.47252,5.259,0.027840000000000004,0.00812,0.029,5.0208,1.4644,5.23
2021-03-05 23:00:00,4.97232,1.45026,5.1795,0.02832,0.00826,0.029500000000000002,4.944,1.442,5.15,4.81872,1.4054600000000002,5.0195,0.02832,0.00826,0.029500000000000002,4.7904,1.3972,4.99
2021-03-05 23:30:00,4.74192,1.38306,4.9395,0.02832,0.00826,0.029500000000000002,4.7136,1.3748,4.91,4.59792,1.3410600000000001,4.7895,0.02832,0.00826,0.029500000000000002,4.5696,1.3328,4.76
2021-03-06 00:00:00,4.58832,1.33826,4.7795000000000005,0.02832,0.00826,0.029500000000000002,4.5600000000000005,1.33,4.75,4.45392,1.29906,4.6395,0.02832,0.00826,0.029500000000000002,4.4256,1.2908,4.61
