Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-06 00:30:00,4.53024,1.32132,4.719,0.027840000000000004,0.00812,0.029,4.5024,1.3132000000000001,4.69,4.38624,1.27932,4.569,0.027840000000000004,0.00812,0.029,4.3584,1.2711999999999999,4.54
2021-03-06 01:00:00,4.62624,1.34932,4.819,0.027840000000000004,0.00812,0.029,4.5984,1.3412,4.79,4.48224,1.30732,4.6690000000000005,0.027840000000000004,0.00812,0.029,4.4544,1.2992,4.64
2021-03-06 01:30:00,4.57728,1.33504,4.768,0.02688,0.007840000000000001,0.028,4.5504,1.3272,4.74,4.43328,1.29304,4.618,0.02688,0.007840000000000001,0.028,4.4064,1.2852000000000001,4.59
2021-03-06 02:00:00,4.51104,1.31572,4.699,0.027840000000000004,0.00812,0.029,4.4832,1.3076,4.67,4.36704,1.27372,4.549,0.027840000000000004,0.00812,0.029,4.3392,1.2656,4.52
2021-03-06 02:30:00,4.42464,1.29052,4.609,0.027840000000000004,0.00812,0.029,4.3968,1.2824,4.58,4.29024,1.25132,4.469,0.027840000000000004,0.00812,0.029,4.2624,1.2432,4.44
2021-03-06 03:00:00,4.35744,1.27092,4.539,0.027840000000000004,0.00812,0.029,4.3296,1.2628,4.51,4.22304,1.23172,4.399,0.027840000000000004,0.00812,0.029,4.1952,1.2236,4.37
2021-03-06 03:30:00,4.35744,1.27092,4.539,0.027840000000000004,0.00812,0.029,4.3296,1.2628,4.51,4.22304,1.23172,4.399,0.027840000000000004,0.00812,0.029,4.1952,1.2236,4.37
2021-03-06 04:00:00,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45,4.16544,1.21492,4.339,0.027840000000000004,0.00812,0.029,4.1376,1.2068,4.31
2021-03-06 04:30:00,4.25184,1.2401200000000001,4.429,0.027840000000000004,0.00812,0.029,4.224,1.232,4.4,4.11744,1.20092,4.289,0.027840000000000004,0.00812,0.029,4.0896,1.1928,4.26
2021-03-06 05:00:00,4.23264,1.23452,4.409,0.027840000000000004,0.00812,0.029,4.2048,1.2264,4.38,4.10784,1.19812,4.279,0.027840000000000004,0.00812,0.029,4.08,1.19,4.25
2021-03-06 05:30:00,4.36704,1.27372,4.549,0.027840000000000004,0.00812,0.029,4.3392,1.2656,4.52,4.23264,1.23452,4.409,0.027840000000000004,0.00812,0.029,4.2048,1.2264,4.38
2021-03-06 06:00:00,4.45344,1.29892,4.639,0.027840000000000004,0.00812,0.029,4.4256,1.2908,4.61,4.31904,1.25972,4.499,0.027840000000000004,0.00812,0.029,4.2912,1.2516,4.47
2021-03-06 06:30:00,4.68432,1.36626,4.8795,0.02832,0.00826,0.029500000000000002,4.656,1.358,4.85,4.54032,1.32426,4.7295,0.02832,0.00826,0.029500000000000002,4.5120000000000005,1.316,4.7
2021-03-06 07:00:00,4.68432,1.36626,4.8795,0.02832,0.00826,0.029500000000000002,4.656,1.358,4.85,4.54032,1.32426,4.7295,0.02832,0.00826,0.029500000000000002,4.5120000000000005,1.316,4.7
2021-03-06 07:30:00,4.97328,1.4505400000000002,5.1805,0.029280000000000004,0.00854,0.030500000000000003,4.944,1.442,5.15,4.81968,1.40574,5.0205,0.029280000000000004,0.00854,0.030500000000000003,4.7904,1.3972,4.99
2021-03-06 08:00:00,5.07888,1.48134,5.2905,0.029280000000000004,0.00854,0.030500000000000003,5.0496,1.4727999999999999,5.26,4.92528,1.43654,5.1305,0.029280000000000004,0.00854,0.030500000000000003,4.896,1.428,5.1
2021-03-06 08:30:00,5.45328,1.59054,5.6805,0.029280000000000004,0.00854,0.030500000000000003,5.424,1.5819999999999999,5.65,5.28048,1.54014,5.5005,0.029280000000000004,0.00854,0.030500000000000003,5.2512,1.5316,5.47
2021-03-06 09:00:00,5.74128,1.67454,5.9805,0.029280000000000004,0.00854,0.030500000000000003,5.712,1.666,5.95,5.56848,1.6241400000000001,5.8004999999999995,0.029280000000000004,0.00854,0.030500000000000003,5.5392,1.6156000000000001,5.77
2021-03-06 09:30:00,5.88528,1.7165400000000002,6.1305,0.029280000000000004,0.00854,0.030500000000000003,5.856,1.708,6.1,5.70288,1.66334,5.9405,0.029280000000000004,0.00854,0.030500000000000003,5.6736,1.6548,5.91
2021-03-06 10:00:00,6.04848,1.76414,6.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.0192,1.7556,6.27,5.86608,1.71094,6.1105,0.029280000000000004,0.00854,0.030500000000000003,5.8368,1.7024,6.08
2021-03-06 10:30:00,6.096,1.778,6.35,0.028800000000000003,0.008400000000000001,0.03,6.0672,1.7696,6.32,5.9136,1.7248,6.16,0.028800000000000003,0.008400000000000001,0.03,5.8848,1.7164000000000001,6.13
2021-03-06 11:00:00,6.1632,1.7976,6.42,0.028800000000000003,0.008400000000000001,0.03,6.1344,1.7892000000000001,6.39,5.9808,1.7444000000000002,6.23,0.028800000000000003,0.008400000000000001,0.03,5.952,1.736,6.2
2021-03-06 11:30:00,6.28752,1.83386,6.5495,0.02832,0.00826,0.029500000000000002,6.2592,1.8256000000000001,6.52,6.09552,1.77786,6.3495,0.02832,0.00826,0.029500000000000002,6.0672,1.7696,6.32
2021-03-06 12:00:00,6.37392,1.85906,6.6395,0.02832,0.00826,0.029500000000000002,6.3456,1.8508,6.61,6.18192,1.80306,6.4395,0.02832,0.00826,0.029500000000000002,6.1536,1.7948,6.41
2021-03-06 12:30:00,6.288,1.834,6.55,0.028800000000000003,0.008400000000000001,0.03,6.2592,1.8256000000000001,6.52,6.096,1.778,6.35,0.028800000000000003,0.008400000000000001,0.03,6.0672,1.7696,6.32
2021-03-06 13:00:00,6.2208,1.8144,6.48,0.028800000000000003,0.008400000000000001,0.03,6.192,1.806,6.45,6.0288,1.7584,6.28,0.028800000000000003,0.008400000000000001,0.03,6.0,1.75,6.25
2021-03-06 13:30:00,6.096,1.778,6.35,0.028800000000000003,0.008400000000000001,0.03,6.0672,1.7696,6.32,5.9136,1.7248,6.16,0.028800000000000003,0.008400000000000001,0.03,5.8848,1.7164000000000001,6.13
2021-03-06 14:00:00,5.9712,1.7416,6.22,0.028800000000000003,0.008400000000000001,0.03,5.9424,1.7332,6.19,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0
2021-03-06 14:30:00,5.76,1.6800000000000002,6.0,0.028800000000000003,0.008400000000000001,0.03,5.7312,1.6716000000000002,5.97,5.5872,1.6296,5.82,0.028800000000000003,0.008400000000000001,0.03,5.5584,1.6212,5.79
2021-03-06 15:00:00,5.7024,1.6632,5.94,0.028800000000000003,0.008400000000000001,0.03,5.6736,1.6548,5.91,5.5392,1.6156000000000001,5.77,0.028800000000000003,0.008400000000000001,0.03,5.5104,1.6072000000000002,5.74
2021-03-06 15:30:00,5.7024,1.6632,5.94,0.028800000000000003,0.008400000000000001,0.03,5.6736,1.6548,5.91,5.5392,1.6156000000000001,5.77,0.028800000000000003,0.008400000000000001,0.03,5.5104,1.6072000000000002,5.74
2021-03-06 16:00:00,5.70192,1.6630600000000002,5.9395,0.02832,0.00826,0.029500000000000002,5.6736,1.6548,5.91,5.53872,1.6154600000000001,5.7695,0.02832,0.00826,0.029500000000000002,5.5104,1.6072000000000002,5.74
2021-03-06 16:30:00,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0,5.616,1.638,5.85,0.028800000000000003,0.008400000000000001,0.03,5.5872,1.6296,5.82
2021-03-06 17:00:00,5.9904,1.7472,6.24,0.028800000000000003,0.008400000000000001,0.03,5.9616,1.7388,6.21,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02
2021-03-06 17:30:00,6.2016,1.8088000000000002,6.46,0.028800000000000003,0.008400000000000001,0.03,6.1728,1.8004,6.43,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23
2021-03-06 18:00:00,6.45984,1.88412,6.729,0.027840000000000004,0.00812,0.029,6.432,1.876,6.7,6.26784,1.8281200000000002,6.529,0.027840000000000004,0.00812,0.029,6.24,1.82,6.5
2021-03-06 18:30:00,6.72672,1.96196,7.007,0.025920000000000002,0.007560000000000001,0.027,6.7008,1.9544000000000001,6.98,6.52512,1.9031600000000002,6.797,0.025920000000000002,0.007560000000000001,0.027,6.4992,1.8956,6.77
2021-03-06 19:00:00,6.57408,1.91744,6.848,0.02688,0.007840000000000001,0.028,6.5472,1.9096000000000002,6.82,6.38208,1.86144,6.648,0.02688,0.007840000000000001,0.028,6.3552,1.8536000000000001,6.62
2021-03-06 19:30:00,6.38208,1.86144,6.648,0.02688,0.007840000000000001,0.028,6.3552,1.8536000000000001,6.62,6.19008,1.80544,6.448,0.02688,0.007840000000000001,0.028,6.1632,1.7976,6.42
2021-03-06 20:00:00,6.17088,1.79984,6.428,0.02688,0.007840000000000001,0.028,6.144,1.792,6.4,5.98848,1.7466400000000002,6.238,0.02688,0.007840000000000001,0.028,5.9616,1.7388,6.21
2021-03-06 20:30:00,5.93088,1.72984,6.178,0.02688,0.007840000000000001,0.028,5.904,1.722,6.15,5.75808,1.67944,5.998,0.02688,0.007840000000000001,0.028,5.7312,1.6716000000000002,5.97
2021-03-06 21:00:00,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84
2021-03-06 21:30:00,5.59488,1.63184,5.828,0.02688,0.007840000000000001,0.028,5.568,1.624,5.8,5.43168,1.58424,5.658,0.02688,0.007840000000000001,0.028,5.4048,1.5764,5.63
2021-03-06 22:00:00,5.40288,1.57584,5.628,0.02688,0.007840000000000001,0.028,5.376,1.568,5.6,5.23968,1.52824,5.458,0.02688,0.007840000000000001,0.028,5.2128,1.5204,5.43
2021-03-06 22:30:00,5.19216,1.51438,5.4085,0.027360000000000002,0.007980000000000001,0.0285,5.1648,1.5064000000000002,5.38,5.02896,1.46678,5.2385,0.027360000000000002,0.007980000000000001,0.0285,5.0016,1.4588,5.21
2021-03-06 23:00:00,4.94256,1.44158,5.1485,0.027360000000000002,0.007980000000000001,0.0285,4.9152000000000005,1.4336,5.12,4.79856,1.39958,4.9985,0.027360000000000002,0.007980000000000001,0.0285,4.7712,1.3916,4.97
2021-03-06 23:30:00,4.71216,1.37438,4.9085,0.027360000000000002,0.007980000000000001,0.0285,4.6848,1.3664,4.88,4.56816,1.3323800000000001,4.7585,0.027360000000000002,0.007980000000000001,0.0285,4.5408,1.3244,4.73
2021-03-07 00:00:00,4.54896,1.32678,4.7385,0.027360000000000002,0.007980000000000001,0.0285,4.5216,1.3188,4.71,4.41456,1.28758,4.5985,0.027360000000000002,0.007980000000000001,0.0285,4.3872,1.2796,4.57
2021-03-07 00:30:00,4.49136,1.30998,4.6785,0.027360000000000002,0.007980000000000001,0.0285,4.464,1.302,4.65,4.34736,1.26798,4.5285,0.027360000000000002,0.007980000000000001,0.0285,4.32,1.26,4.5
2021-03-07 01:00:00,4.52976,1.32118,4.7185,0.027360000000000002,0.007980000000000001,0.0285,4.5024,1.3132000000000001,4.69,4.39536,1.28198,4.5785,0.027360000000000002,0.007980000000000001,0.0285,4.368,1.274,4.55
2021-03-07 01:30:00,4.46352,1.30186,4.6495,0.02832,0.00826,0.029500000000000002,4.4352,1.2936,4.62,4.32912,1.26266,4.5095,0.02832,0.00826,0.029500000000000002,4.3008,1.2544,4.48
2021-03-07 02:00:00,4.36656,1.27358,4.5485,0.027360000000000002,0.007980000000000001,0.0285,4.3392,1.2656,4.52,4.23216,1.23438,4.4085,0.027360000000000002,0.007980000000000001,0.0285,4.2048,1.2264,4.38
2021-03-07 02:30:00,4.28976,1.25118,4.4685,0.027360000000000002,0.007980000000000001,0.0285,4.2624,1.2432,4.44,4.15536,1.21198,4.3285,0.027360000000000002,0.007980000000000001,0.0285,4.128,1.204,4.3
2021-03-07 03:00:00,4.20336,1.22598,4.3785,0.027360000000000002,0.007980000000000001,0.0285,4.176,1.218,4.35,4.06896,1.18678,4.2385,0.027360000000000002,0.007980000000000001,0.0285,4.0416,1.1788,4.21
2021-03-07 03:30:00,4.20336,1.22598,4.3785,0.027360000000000002,0.007980000000000001,0.0285,4.176,1.218,4.35,4.06896,1.18678,4.2385,0.027360000000000002,0.007980000000000001,0.0285,4.0416,1.1788,4.21
2021-03-07 04:00:00,4.11696,1.20078,4.2885,0.027360000000000002,0.007980000000000001,0.0285,4.0896,1.1928,4.26,3.99216,1.16438,4.1585,0.027360000000000002,0.007980000000000001,0.0285,3.9648,1.1564,4.13
2021-03-07 04:30:00,4.11696,1.20078,4.2885,0.027360000000000002,0.007980000000000001,0.0285,4.0896,1.1928,4.26,3.99216,1.16438,4.1585,0.027360000000000002,0.007980000000000001,0.0285,3.9648,1.1564,4.13
2021-03-07 05:00:00,4.09824,1.19532,4.269,0.027840000000000004,0.00812,0.029,4.0704,1.1872,4.24,3.97344,1.15892,4.139,0.027840000000000004,0.00812,0.029,3.9455999999999998,1.1508,4.11
2021-03-07 05:30:00,4.11744,1.20092,4.289,0.027840000000000004,0.00812,0.029,4.0896,1.1928,4.26,3.99264,1.16452,4.159,0.027840000000000004,0.00812,0.029,3.9648,1.1564,4.13
2021-03-07 06:00:00,4.20384,1.22612,4.379,0.027840000000000004,0.00812,0.029,4.176,1.218,4.35,4.06944,1.18692,4.239,0.027840000000000004,0.00812,0.029,4.0416,1.1788,4.21
2021-03-07 06:30:00,4.30944,1.25692,4.489,0.027840000000000004,0.00812,0.029,4.2816,1.2488000000000001,4.46,4.17504,1.21772,4.349,0.027840000000000004,0.00812,0.029,4.1472,1.2096,4.32
2021-03-07 07:00:00,4.34784,1.2681200000000001,4.529,0.027840000000000004,0.00812,0.029,4.32,1.26,4.5,4.20384,1.22612,4.379,0.027840000000000004,0.00812,0.029,4.176,1.218,4.35
2021-03-07 07:30:00,4.5696,1.3328,4.76,0.028800000000000003,0.008400000000000001,0.03,4.5408,1.3244,4.73,4.4256,1.2908,4.61,0.028800000000000003,0.008400000000000001,0.03,4.3968,1.2824,4.58
2021-03-07 08:00:00,4.6464,1.3552,4.84,0.028800000000000003,0.008400000000000001,0.03,4.6176,1.3468,4.8100000000000005,4.5024,1.3132000000000001,4.69,0.028800000000000003,0.008400000000000001,0.03,4.4736,1.3048,4.66
2021-03-07 08:30:00,4.896,1.428,5.1,0.028800000000000003,0.008400000000000001,0.03,4.8672,1.4196,5.07,4.7424,1.3832,4.94,0.028800000000000003,0.008400000000000001,0.03,4.7136,1.3748,4.91
2021-03-07 09:00:00,5.136,1.498,5.35,0.028800000000000003,0.008400000000000001,0.03,5.1072,1.4896,5.32,4.9728,1.4504000000000001,5.18,0.028800000000000003,0.008400000000000001,0.03,4.944,1.442,5.15
2021-03-07 09:30:00,5.39472,1.57346,5.6195,0.02832,0.00826,0.029500000000000002,5.3664,1.5652,5.59,5.23152,1.52586,5.4495000000000005,0.02832,0.00826,0.029500000000000002,5.2032,1.5176,5.42
2021-03-07 10:00:00,5.62512,1.64066,5.8595,0.02832,0.00826,0.029500000000000002,5.5968,1.6324,5.83,5.46192,1.59306,5.6895,0.02832,0.00826,0.029500000000000002,5.4336,1.5848,5.66
2021-03-07 10:30:00,5.76864,1.68252,6.009,0.027840000000000004,0.00812,0.029,5.7408,1.6743999999999999,5.98,5.59584,1.63212,5.829,0.027840000000000004,0.00812,0.029,5.568,1.624,5.8
2021-03-07 11:00:00,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02,5.6256,1.6408,5.86,0.028800000000000003,0.008400000000000001,0.03,5.5968,1.6324,5.83
2021-03-07 11:30:00,5.8464,1.7052,6.09,0.028800000000000003,0.008400000000000001,0.03,5.8176,1.6968,6.06,5.664,1.6520000000000001,5.9,0.028800000000000003,0.008400000000000001,0.03,5.6352,1.6436000000000002,5.87
2021-03-07 12:00:00,5.9616,1.7388,6.21,0.028800000000000003,0.008400000000000001,0.03,5.9328,1.7304,6.18,5.7696000000000005,1.6828,6.01,0.028800000000000003,0.008400000000000001,0.03,5.7408,1.6743999999999999,5.98
2021-03-07 12:30:00,5.9712,1.7416,6.22,0.028800000000000003,0.008400000000000001,0.03,5.9424,1.7332,6.19,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0
2021-03-07 13:00:00,5.8848,1.7164000000000001,6.13,0.028800000000000003,0.008400000000000001,0.03,5.856,1.708,6.1,5.7024,1.6632,5.94,0.028800000000000003,0.008400000000000001,0.03,5.6736,1.6548,5.91
2021-03-07 13:30:00,5.76,1.6800000000000002,6.0,0.028800000000000003,0.008400000000000001,0.03,5.7312,1.6716000000000002,5.97,5.5872,1.6296,5.82,0.028800000000000003,0.008400000000000001,0.03,5.5584,1.6212,5.79
2021-03-07 14:00:00,5.73168,1.67174,5.9705,0.029280000000000004,0.00854,0.030500000000000003,5.7024,1.6632,5.94,5.55888,1.62134,5.7905,0.029280000000000004,0.00854,0.030500000000000003,5.5296,1.6128,5.76
2021-03-07 14:30:00,5.62608,1.64094,5.8605,0.029280000000000004,0.00854,0.030500000000000003,5.5968,1.6324,5.83,5.45328,1.59054,5.6805,0.029280000000000004,0.00854,0.030500000000000003,5.424,1.5819999999999999,5.65
2021-03-07 15:00:00,5.5492799999999995,1.61854,5.7805,0.029280000000000004,0.00854,0.030500000000000003,5.52,1.6099999999999999,5.75,5.37648,1.56814,5.6005,0.029280000000000004,0.00854,0.030500000000000003,5.3472,1.5596,5.57
2021-03-07 15:30:00,5.67408,1.65494,5.9105,0.029280000000000004,0.00854,0.030500000000000003,5.6448,1.6464,5.88,5.50128,1.60454,5.7305,0.029280000000000004,0.00854,0.030500000000000003,5.472,1.596,5.7
2021-03-07 16:00:00,5.80848,1.69414,6.0505,0.029280000000000004,0.00854,0.030500000000000003,5.7792,1.6856,6.02,5.63568,1.6437400000000002,5.8705,0.029280000000000004,0.00854,0.030500000000000003,5.6064,1.6352,5.84
2021-03-07 16:30:00,5.94288,1.73334,6.1905,0.029280000000000004,0.00854,0.030500000000000003,5.9136,1.7248,6.16,5.76048,1.6801400000000002,6.0005,0.029280000000000004,0.00854,0.030500000000000003,5.7312,1.6716000000000002,5.97
2021-03-07 17:00:00,6.09648,1.77814,6.3505,0.029280000000000004,0.00854,0.030500000000000003,6.0672,1.7696,6.32,5.91408,1.7249400000000001,6.1605,0.029280000000000004,0.00854,0.030500000000000003,5.8848,1.7164000000000001,6.13
2021-03-07 17:30:00,6.23088,1.8173400000000002,6.4905,0.029280000000000004,0.00854,0.030500000000000003,6.2016,1.8088000000000002,6.46,6.03888,1.7613400000000001,6.2905,0.029280000000000004,0.00854,0.030500000000000003,6.0096,1.7528000000000001,6.26
2021-03-07 18:00:00,6.37392,1.85906,6.6395,0.02832,0.00826,0.029500000000000002,6.3456,1.8508,6.61,6.18192,1.80306,6.4395,0.02832,0.00826,0.029500000000000002,6.1536,1.7948,6.41
2021-03-07 18:30:00,6.5736,1.9173,6.8475,0.0264,0.0077,0.0275,6.5472,1.9096000000000002,6.82,6.3816,1.8613,6.6475,0.0264,0.0077,0.0275,6.3552,1.8536000000000001,6.62
2021-03-07 19:00:00,6.60384,1.92612,6.879,0.027840000000000004,0.00812,0.029,6.5760000000000005,1.9180000000000001,6.85,6.41184,1.87012,6.679,0.027840000000000004,0.00812,0.029,6.384,1.862,6.65
2021-03-07 19:30:00,6.30672,1.83946,6.5695,0.02832,0.00826,0.029500000000000002,6.2784,1.8312,6.54,6.11472,1.78346,6.3695,0.02832,0.00826,0.029500000000000002,6.0864,1.7752,6.34
2021-03-07 20:00:00,6.11472,1.78346,6.3695,0.02832,0.00826,0.029500000000000002,6.0864,1.7752,6.34,5.92272,1.7274600000000002,6.1695,0.02832,0.00826,0.029500000000000002,5.8944,1.7192,6.14
2021-03-07 20:30:00,5.98032,1.7442600000000001,6.2295,0.02832,0.00826,0.029500000000000002,5.952,1.736,6.2,5.79792,1.69106,6.0395,0.02832,0.00826,0.029500000000000002,5.7696000000000005,1.6828,6.01
2021-03-07 21:00:00,5.74992,1.67706,5.9895,0.02832,0.00826,0.029500000000000002,5.7216000000000005,1.6688,5.96,5.57712,1.6266600000000002,5.8095,0.02832,0.00826,0.029500000000000002,5.5488,1.6184,5.78
2021-03-07 21:30:00,5.51952,1.60986,5.7495,0.02832,0.00826,0.029500000000000002,5.4912,1.6016,5.72,5.35632,1.5622600000000002,5.5795,0.02832,0.00826,0.029500000000000002,5.328,1.554,5.55
2021-03-07 22:00:00,5.27952,1.53986,5.4995,0.02832,0.00826,0.029500000000000002,5.2512,1.5316,5.47,5.12592,1.49506,5.3395,0.02832,0.00826,0.029500000000000002,5.0976,1.4868000000000001,5.31
2021-03-07 22:30:00,5.06832,1.4782600000000001,5.2795,0.02832,0.00826,0.029500000000000002,5.04,1.47,5.25,4.91472,1.43346,5.1195,0.02832,0.00826,0.029500000000000002,4.8864,1.4252,5.09
2021-03-07 23:00:00,4.82832,1.40826,5.0295,0.02832,0.00826,0.029500000000000002,4.8,1.4,5.0,4.68432,1.36626,4.8795,0.02832,0.00826,0.029500000000000002,4.656,1.358,4.85
2021-03-07 23:30:00,4.61712,1.34666,4.8095,0.02832,0.00826,0.029500000000000002,4.5888,1.3384,4.78,4.47312,1.3046600000000002,4.6595,0.02832,0.00826,0.029500000000000002,4.4448,1.2964,4.63
2021-03-08 00:00:00,4.43472,1.29346,4.6195,0.02832,0.00826,0.029500000000000002,4.4064,1.2852000000000001,4.59,4.30032,1.25426,4.4795,0.02832,0.00826,0.029500000000000002,4.272,1.246,4.45
2021-03-08 00:30:00,4.39632,1.28226,4.5795,0.02832,0.00826,0.029500000000000002,4.368,1.274,4.55,4.25232,1.2402600000000001,4.4295,0.02832,0.00826,0.029500000000000002,4.224,1.232,4.4
2021-03-08 01:00:00,4.5307200000000005,1.32146,4.7195,0.02832,0.00826,0.029500000000000002,4.5024,1.3132000000000001,4.69,4.38672,1.27946,4.5695,0.02832,0.00826,0.029500000000000002,4.3584,1.2711999999999999,4.54
2021-03-08 01:30:00,4.44384,1.2961200000000002,4.629,0.027840000000000004,0.00812,0.029,4.416,1.288,4.6,4.30944,1.25692,4.489,0.027840000000000004,0.00812,0.029,4.2816,1.2488000000000001,4.46
2021-03-08 02:00:00,4.38624,1.27932,4.569,0.027840000000000004,0.00812,0.029,4.3584,1.2711999999999999,4.54,4.25184,1.2401200000000001,4.429,0.027840000000000004,0.00812,0.029,4.224,1.232,4.4
2021-03-08 02:30:00,4.31904,1.25972,4.499,0.027840000000000004,0.00812,0.029,4.2912,1.2516,4.47,4.18464,1.22052,4.359,0.027840000000000004,0.00812,0.029,4.1568,1.2124,4.33
2021-03-08 03:00:00,4.26144,1.24292,4.439,0.027840000000000004,0.00812,0.029,4.2336,1.2348,4.41,4.12704,1.2037200000000001,4.299,0.027840000000000004,0.00812,0.029,4.0992,1.1956,4.27
2021-03-08 03:30:00,4.24224,1.23732,4.419,0.027840000000000004,0.00812,0.029,4.2144,1.2292,4.39,4.10784,1.19812,4.279,0.027840000000000004,0.00812,0.029,4.08,1.19,4.25
2021-03-08 04:00:00,4.16544,1.21492,4.339,0.027840000000000004,0.00812,0.029,4.1376,1.2068,4.31,4.03104,1.17572,4.199,0.027840000000000004,0.00812,0.029,4.0032,1.1676,4.17
2021-03-08 04:30:00,4.18464,1.22052,4.359,0.027840000000000004,0.00812,0.029,4.1568,1.2124,4.33,4.05984,1.18412,4.229,0.027840000000000004,0.00812,0.029,4.032,1.176,4.2
2021-03-08 05:00:00,4.22304,1.23172,4.399,0.027840000000000004,0.00812,0.029,4.1952,1.2236,4.37,4.08864,1.19252,4.259,0.027840000000000004,0.00812,0.029,4.0608,1.1844000000000001,4.23
2021-03-08 05:30:00,4.39584,1.28212,4.579,0.027840000000000004,0.00812,0.029,4.368,1.274,4.55,4.25184,1.2401200000000001,4.429,0.027840000000000004,0.00812,0.029,4.224,1.232,4.4
2021-03-08 06:00:00,4.50144,1.31292,4.689,0.027840000000000004,0.00812,0.029,4.4736,1.3048,4.66,4.35744,1.27092,4.539,0.027840000000000004,0.00812,0.029,4.3296,1.2628,4.51
2021-03-08 06:30:00,4.89504,1.42772,5.099,0.027840000000000004,0.00812,0.029,4.8672,1.4196,5.07,4.74144,1.38292,4.939,0.027840000000000004,0.00812,0.029,4.7136,1.3748,4.91
2021-03-08 07:00:00,5.17344,1.50892,5.389,0.027840000000000004,0.00812,0.029,5.1456,1.5008,5.36,5.01024,1.4613200000000002,5.219,0.027840000000000004,0.00812,0.029,4.9824,1.4532,5.19
2021-03-08 07:30:00,5.6736,1.6548,5.91,0.028800000000000003,0.008400000000000001,0.03,5.6448,1.6464,5.88,5.5008,1.6044,5.73,0.028800000000000003,0.008400000000000001,0.03,5.472,1.596,5.7
2021-03-08 08:00:00,6.096,1.778,6.35,0.028800000000000003,0.008400000000000001,0.03,6.0672,1.7696,6.32,5.9136,1.7248,6.16,0.028800000000000003,0.008400000000000001,0.03,5.8848,1.7164000000000001,6.13
2021-03-08 08:30:00,6.46032,1.88426,6.7295,0.02832,0.00826,0.029500000000000002,6.432,1.876,6.7,6.26832,1.8282600000000002,6.5295,0.02832,0.00826,0.029500000000000002,6.24,1.82,6.5
2021-03-08 09:00:00,6.62448,1.93214,6.9005,0.029280000000000004,0.00854,0.030500000000000003,6.5952,1.9236,6.87,6.42288,1.8733400000000002,6.6905,0.029280000000000004,0.00854,0.030500000000000003,6.3936,1.8648,6.66
2021-03-08 09:30:00,6.9792000000000005,2.0356,7.27,0.028800000000000003,0.008400000000000001,0.03,6.9504,2.0272,7.24,6.768,1.974,7.05,0.028800000000000003,0.008400000000000001,0.03,6.7392,1.9656,7.02
2021-03-08 10:00:00,7.0752,2.0636,7.37,0.028800000000000003,0.008400000000000001,0.03,7.0464,2.0552,7.34,6.864,2.002,7.15,0.028800000000000003,0.008400000000000001,0.03,6.8352,1.9936,7.12
2021-03-08 10:30:00,7.02768,2.04974,7.3205,0.029280000000000004,0.00854,0.030500000000000003,6.9984,2.0412,7.29,6.81648,1.98814,7.1005,0.029280000000000004,0.00854,0.030500000000000003,6.7872,1.9796,7.07
2021-03-08 11:00:00,7.11408,2.07494,7.4105,0.029280000000000004,0.00854,0.030500000000000003,7.0848,2.0664,7.38,6.90288,2.01334,7.1905,0.029280000000000004,0.00854,0.030500000000000003,6.8736,2.0048,7.16
2021-03-08 11:30:00,7.10496,2.07228,7.401,0.02976,0.00868,0.031,7.0752,2.0636,7.37,6.88416,2.00788,7.171,0.02976,0.00868,0.031,6.8544,1.9992,7.14
2021-03-08 12:00:00,7.06608,2.06094,7.3605,0.029280000000000004,0.00854,0.030500000000000003,7.0368,2.0524,7.33,6.84528,1.99654,7.1305,0.029280000000000004,0.00854,0.030500000000000003,6.816,1.988,7.1
2021-03-08 12:30:00,7.08576,2.06668,7.381,0.02976,0.00868,0.031,7.056,2.058,7.35,6.87456,2.00508,7.161,0.02976,0.00868,0.031,6.8448,1.9964,7.13
2021-03-08 13:00:00,6.91392,2.01656,7.202,0.030720000000000004,0.008960000000000001,0.032,6.8832,2.0076,7.17,6.70272,1.95496,6.982,0.030720000000000004,0.008960000000000001,0.032,6.672,1.9460000000000002,6.95
2021-03-08 13:30:00,6.82704,1.9912200000000002,7.1115,0.030240000000000003,0.008820000000000001,0.0315,6.7968,1.9824000000000002,7.08,6.62544,1.93242,6.9015,0.030240000000000003,0.008820000000000001,0.0315,6.5952,1.9236,6.87
2021-03-08 14:00:00,6.70272,1.95496,6.982,0.030720000000000004,0.008960000000000001,0.032,6.672,1.9460000000000002,6.95,6.51072,1.8989600000000002,6.782,0.030720000000000004,0.008960000000000001,0.032,6.48,1.8900000000000001,6.75
2021-03-08 14:30:00,6.67296,1.9462800000000002,6.9510000000000005,0.02976,0.00868,0.031,6.6432,1.9376000000000002,6.92,6.47136,1.88748,6.741,0.02976,0.00868,0.031,6.4416,1.8788,6.71
2021-03-08 15:00:00,6.6345600000000005,1.9350800000000001,6.911,0.02976,0.00868,0.031,6.6048,1.9264000000000001,6.88,6.43296,1.87628,6.7010000000000005,0.02976,0.00868,0.031,6.4032,1.8676,6.67
2021-03-08 15:30:00,6.53856,1.90708,6.811,0.02976,0.00868,0.031,6.5088,1.8984,6.78,6.33696,1.84828,6.601,0.02976,0.00868,0.031,6.3072,1.8396,6.57
2021-03-08 16:00:00,6.61536,1.92948,6.891,0.02976,0.00868,0.031,6.5856,1.9208,6.86,6.41376,1.8706800000000001,6.681,0.02976,0.00868,0.031,6.384,1.862,6.65
2021-03-08 16:30:00,6.77856,1.97708,7.061,0.02976,0.00868,0.031,6.7488,1.9684,7.03,6.56736,1.91548,6.841,0.02976,0.00868,0.031,6.5376,1.9068,6.8100000000000005
2021-03-08 17:00:00,6.83616,1.99388,7.121,0.02976,0.00868,0.031,6.8064,1.9852,7.09,6.6345600000000005,1.9350800000000001,6.911,0.02976,0.00868,0.031,6.6048,1.9264000000000001,6.88
2021-03-08 17:30:00,6.91296,2.01628,7.201,0.02976,0.00868,0.031,6.8832,2.0076,7.17,6.70176,1.9546800000000002,6.981,0.02976,0.00868,0.031,6.672,1.9460000000000002,6.95
2021-03-08 18:00:00,6.94944,2.02692,7.239,0.027840000000000004,0.00812,0.029,6.9216,2.0188,7.21,6.74784,1.96812,7.029,0.027840000000000004,0.00812,0.029,6.72,1.96,7.0
2021-03-08 18:30:00,6.8328,1.9929000000000001,7.1175,0.0264,0.0077,0.0275,6.8064,1.9852,7.09,6.6216,1.9313,6.8975,0.0264,0.0077,0.0275,6.5952,1.9236,6.87
2021-03-08 19:00:00,6.67104,1.9457200000000001,6.949,0.027840000000000004,0.00812,0.029,6.6432,1.9376000000000002,6.92,6.46944,1.88692,6.739,0.027840000000000004,0.00812,0.029,6.4416,1.8788,6.71
2021-03-08 19:30:00,6.45984,1.88412,6.729,0.027840000000000004,0.00812,0.029,6.432,1.876,6.7,6.25824,1.82532,6.519,0.027840000000000004,0.00812,0.029,6.2304,1.8172000000000001,6.49
2021-03-08 20:00:00,6.28704,1.83372,6.549,0.027840000000000004,0.00812,0.029,6.2592,1.8256000000000001,6.52,6.10464,1.78052,6.359,0.027840000000000004,0.00812,0.029,6.0768,1.7724000000000002,6.33
2021-03-08 20:30:00,6.08544,1.77492,6.339,0.027840000000000004,0.00812,0.029,6.0576,1.7668,6.31,5.90304,1.72172,6.149,0.027840000000000004,0.00812,0.029,5.8752,1.7136,6.12
2021-03-08 21:00:00,5.90304,1.72172,6.149,0.027840000000000004,0.00812,0.029,5.8752,1.7136,6.12,5.73024,1.6713200000000001,5.969,0.027840000000000004,0.00812,0.029,5.7024,1.6632,5.94
2021-03-08 21:30:00,5.6630400000000005,1.65172,5.899,0.027840000000000004,0.00812,0.029,5.6352,1.6436000000000002,5.87,5.49024,1.60132,5.719,0.027840000000000004,0.00812,0.029,5.4624,1.5932,5.69
2021-03-08 22:00:00,5.46144,1.59292,5.689,0.027840000000000004,0.00812,0.029,5.4336,1.5848,5.66,5.29824,1.54532,5.519,0.027840000000000004,0.00812,0.029,5.2704,1.5372,5.49
2021-03-08 22:30:00,5.17344,1.50892,5.389,0.027840000000000004,0.00812,0.029,5.1456,1.5008,5.36,5.01984,1.46412,5.229,0.027840000000000004,0.00812,0.029,4.992,1.456,5.2
2021-03-08 23:00:00,4.93344,1.43892,5.139,0.027840000000000004,0.00812,0.029,4.9056,1.4308,5.11,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96
2021-03-08 23:30:00,4.73184,1.38012,4.929,0.027840000000000004,0.00812,0.029,4.704,1.3719999999999999,4.9,4.58784,1.33812,4.779,0.027840000000000004,0.00812,0.029,4.5600000000000005,1.33,4.75
2021-03-09 00:00:00,4.51104,1.31572,4.699,0.027840000000000004,0.00812,0.029,4.4832,1.3076,4.67,4.36704,1.27372,4.549,0.027840000000000004,0.00812,0.029,4.3392,1.2656,4.52
2021-03-09 00:30:00,4.44384,1.2961200000000002,4.629,0.027840000000000004,0.00812,0.029,4.416,1.288,4.6,4.30944,1.25692,4.489,0.027840000000000004,0.00812,0.029,4.2816,1.2488000000000001,4.46
2021-03-09 01:00:00,4.54944,1.32692,4.739,0.027840000000000004,0.00812,0.029,4.5216,1.3188,4.71,4.4054400000000005,1.28492,4.589,0.027840000000000004,0.00812,0.029,4.3776,1.2768,4.5600000000000005
2021-03-09 01:30:00,4.48224,1.30732,4.6690000000000005,0.027840000000000004,0.00812,0.029,4.4544,1.2992,4.64,4.33824,1.26532,4.519,0.027840000000000004,0.00812,0.029,4.3104,1.2572,4.49
2021-03-09 02:00:00,4.39584,1.28212,4.579,0.027840000000000004,0.00812,0.029,4.368,1.274,4.55,4.25184,1.2401200000000001,4.429,0.027840000000000004,0.00812,0.029,4.224,1.232,4.4
2021-03-09 02:30:00,4.34784,1.2681200000000001,4.529,0.027840000000000004,0.00812,0.029,4.32,1.26,4.5,4.21344,1.22892,4.389,0.027840000000000004,0.00812,0.029,4.1856,1.2208,4.36
2021-03-09 03:00:00,4.31904,1.25972,4.499,0.027840000000000004,0.00812,0.029,4.2912,1.2516,4.47,4.18464,1.22052,4.359,0.027840000000000004,0.00812,0.029,4.1568,1.2124,4.33
2021-03-09 03:30:00,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45,4.16544,1.21492,4.339,0.027840000000000004,0.00812,0.029,4.1376,1.2068,4.31
2021-03-09 04:00:00,4.16592,1.21506,4.3395,0.02832,0.00826,0.029500000000000002,4.1376,1.2068,4.31,4.04112,1.17866,4.2095,0.02832,0.00826,0.029500000000000002,4.0128,1.1703999999999999,4.18
2021-03-09 04:30:00,4.1664,1.2152,4.34,0.028800000000000003,0.008400000000000001,0.03,4.1376,1.2068,4.31,4.0416,1.1788,4.21,0.028800000000000003,0.008400000000000001,0.03,4.0128,1.1703999999999999,4.18
2021-03-09 05:00:00,4.1664,1.2152,4.34,0.028800000000000003,0.008400000000000001,0.03,4.1376,1.2068,4.31,4.0416,1.1788,4.21,0.028800000000000003,0.008400000000000001,0.03,4.0128,1.1703999999999999,4.18
2021-03-09 05:30:00,4.30032,1.25426,4.4795,0.02832,0.00826,0.029500000000000002,4.272,1.246,4.45,4.16592,1.21506,4.3395,0.02832,0.00826,0.029500000000000002,4.1376,1.2068,4.31
2021-03-09 06:00:00,4.5984,1.3412,4.79,0.028800000000000003,0.008400000000000001,0.03,4.5696,1.3328,4.76,4.4544,1.2992,4.64,0.028800000000000003,0.008400000000000001,0.03,4.4256,1.2908,4.61
2021-03-09 06:30:00,4.981920000000001,1.45306,5.1895,0.02832,0.00826,0.029500000000000002,4.9536,1.4448,5.16,4.82832,1.40826,5.0295,0.02832,0.00826,0.029500000000000002,4.8,1.4,5.0
2021-03-09 07:00:00,5.21328,1.52054,5.4305,0.029280000000000004,0.00854,0.030500000000000003,5.184,1.512,5.4,5.05008,1.47294,5.2605,0.029280000000000004,0.00854,0.030500000000000003,5.0208,1.4644,5.23
2021-03-09 07:30:00,5.73216,1.67188,5.971,0.02976,0.00868,0.031,5.7024,1.6632,5.94,5.55936,1.62148,5.791,0.02976,0.00868,0.031,5.5296,1.6128,5.76
2021-03-09 08:00:00,6.05856,1.76708,6.311,0.02976,0.00868,0.031,6.0288,1.7584,6.28,5.8761600000000005,1.71388,6.121,0.02976,0.00868,0.031,5.8464,1.7052,6.09
2021-03-09 08:30:00,6.42336,1.87348,6.691,0.02976,0.00868,0.031,6.3936,1.8648,6.66,6.22176,1.81468,6.481,0.02976,0.00868,0.031,6.192,1.806,6.45
2021-03-09 09:00:00,6.50064,1.89602,6.7715,0.030240000000000003,0.008820000000000001,0.0315,6.4704,1.8872,6.74,6.3086400000000005,1.84002,6.5715,0.030240000000000003,0.008820000000000001,0.0315,6.2784,1.8312,6.54
2021-03-09 09:30:00,6.59568,1.92374,6.8705,0.029280000000000004,0.00854,0.030500000000000003,6.5664,1.9152,6.84,6.39408,1.86494,6.6605,0.029280000000000004,0.00854,0.030500000000000003,6.3648,1.8564,6.63
2021-03-09 10:00:00,6.66288,1.94334,6.9405,0.029280000000000004,0.00854,0.030500000000000003,6.6336,1.9348,6.91,6.45168,1.8817400000000002,6.7205,0.029280000000000004,0.00854,0.030500000000000003,6.4224,1.8732000000000002,6.69
2021-03-09 10:30:00,6.6624,1.9432,6.94,0.028800000000000003,0.008400000000000001,0.03,6.6336,1.9348,6.91,6.4512,1.8816000000000002,6.72,0.028800000000000003,0.008400000000000001,0.03,6.4224,1.8732000000000002,6.69
2021-03-09 11:00:00,6.6432,1.9376000000000002,6.92,0.028800000000000003,0.008400000000000001,0.03,6.6144,1.9292,6.89,6.4416,1.8788,6.71,0.028800000000000003,0.008400000000000001,0.03,6.4128,1.8704,6.68
2021-03-09 11:30:00,6.56688,1.91534,6.8405000000000005,0.029280000000000004,0.00854,0.030500000000000003,6.5376,1.9068,6.8100000000000005,6.36528,1.85654,6.6305,0.029280000000000004,0.00854,0.030500000000000003,6.336,1.8479999999999999,6.6
2021-03-09 12:00:00,6.5088,1.8984,6.78,0.028800000000000003,0.008400000000000001,0.03,6.48,1.8900000000000001,6.75,6.3168,1.8424,6.58,0.028800000000000003,0.008400000000000001,0.03,6.288,1.834,6.55
2021-03-09 12:30:00,6.41712,1.87166,6.6845,0.023520000000000003,0.006860000000000001,0.0245,6.3936,1.8648,6.66,6.21552,1.8128600000000001,6.4745,0.023520000000000003,0.006860000000000001,0.0245,6.192,1.806,6.45
2021-03-09 13:00:00,6.36576,1.85668,6.631,0.02976,0.00868,0.031,6.336,1.8479999999999999,6.6,6.16416,1.7978800000000001,6.421,0.02976,0.00868,0.031,6.1344,1.7892000000000001,6.39
2021-03-09 13:30:00,6.20208,1.8089400000000002,6.4605,0.029280000000000004,0.00854,0.030500000000000003,6.1728,1.8004,6.43,6.01008,1.7529400000000002,6.2605,0.029280000000000004,0.00854,0.030500000000000003,5.9808,1.7444000000000002,6.23
2021-03-09 14:00:00,6.204,1.8094999999999999,6.4625,0.031200000000000002,0.0091,0.0325,6.1728,1.8004,6.43,6.012,1.7535,6.2625,0.031200000000000002,0.0091,0.0325,5.9808,1.7444000000000002,6.23
2021-03-09 14:30:00,6.10032,1.77926,6.3545,0.033120000000000004,0.00966,0.0345,6.0672,1.7696,6.32,5.9179200000000005,1.72606,6.1645,0.033120000000000004,0.00966,0.0345,5.8848,1.7164000000000001,6.13
2021-03-09 15:00:00,6.07152,1.77086,6.3245000000000005,0.033120000000000004,0.00966,0.0345,6.0384,1.7612,6.29,5.87952,1.71486,6.1245,0.033120000000000004,0.00966,0.0345,5.8464,1.7052,6.09
2021-03-09 15:30:00,6.14832,1.79326,6.4045,0.033120000000000004,0.00966,0.0345,6.1152,1.7836,6.37,5.95632,1.73726,6.2045,0.033120000000000004,0.00966,0.0345,5.9232,1.7276,6.17
2021-03-09 16:00:00,6.22464,1.81552,6.484,0.03264,0.00952,0.034,6.192,1.806,6.45,6.03264,1.7595200000000002,6.284,0.03264,0.00952,0.034,6.0,1.75,6.25
2021-03-09 16:30:00,6.41664,1.87152,6.684,0.03264,0.00952,0.034,6.384,1.862,6.65,6.22464,1.81552,6.484,0.03264,0.00952,0.034,6.192,1.806,6.45
2021-03-09 17:00:00,6.52224,1.90232,6.7940000000000005,0.03264,0.00952,0.034,6.4896,1.8928,6.76,6.33024,1.84632,6.594,0.03264,0.00952,0.034,6.2976,1.8368,6.5600000000000005
2021-03-09 17:30:00,6.59856,1.9245800000000002,6.8735,0.03216,0.009380000000000001,0.0335,6.5664,1.9152,6.84,6.40656,1.8685800000000001,6.6735,0.03216,0.009380000000000001,0.0335,6.3744,1.8592,6.64
2021-03-09 18:00:00,6.7224,1.9607,7.0025,0.031200000000000002,0.0091,0.0325,6.6912,1.9516,6.97,6.5208,1.9019,6.7925,0.031200000000000002,0.0091,0.0325,6.4896,1.8928,6.76
2021-03-09 18:30:00,6.87408,2.00494,7.1605,0.029280000000000004,0.00854,0.030500000000000003,6.8448,1.9964,7.13,6.68208,1.9489400000000001,6.9605,0.029280000000000004,0.00854,0.030500000000000003,6.6528,1.9404,6.93
2021-03-09 19:00:00,6.6648,1.9439000000000002,6.9425,0.031200000000000002,0.0091,0.0325,6.6336,1.9348,6.91,6.4632,1.8851,6.7325,0.031200000000000002,0.0091,0.0325,6.432,1.876,6.7
2021-03-09 19:30:00,6.48192,1.89056,6.752,0.030720000000000004,0.008960000000000001,0.032,6.4512,1.8816000000000002,6.72,6.29952,1.83736,6.562,0.030720000000000004,0.008960000000000001,0.032,6.2688,1.8284,6.53
2021-03-09 20:00:00,6.24192,1.82056,6.502,0.030720000000000004,0.008960000000000001,0.032,6.2112,1.8115999999999999,6.47,6.05952,1.76736,6.312,0.030720000000000004,0.008960000000000001,0.032,6.0288,1.7584,6.28
2021-03-09 20:30:00,5.97312,1.7421600000000002,6.222,0.030720000000000004,0.008960000000000001,0.032,5.9424,1.7332,6.19,5.80032,1.69176,6.042,0.030720000000000004,0.008960000000000001,0.032,5.7696000000000005,1.6828,6.01
2021-03-09 21:00:00,5.7624,1.6807,6.0025,0.031200000000000002,0.0091,0.0325,5.7312,1.6716000000000002,5.97,5.5896,1.6303,5.8225,0.031200000000000002,0.0091,0.0325,5.5584,1.6212,5.79
2021-03-09 21:30:00,5.5416,1.6163,5.7725,0.031200000000000002,0.0091,0.0325,5.5104,1.6072000000000002,5.74,5.3784,1.5687,5.6025,0.031200000000000002,0.0091,0.0325,5.3472,1.5596,5.57
2021-03-09 22:00:00,5.34,1.5575,5.5625,0.031200000000000002,0.0091,0.0325,5.3088,1.5484,5.53,5.1768,1.5099,5.3925,0.031200000000000002,0.0091,0.0325,5.1456,1.5008,5.36
2021-03-09 22:30:00,5.1096,1.4903,5.3225,0.031200000000000002,0.0091,0.0325,5.0784,1.4812,5.29,4.956,1.4455,5.1625,0.031200000000000002,0.0091,0.0325,4.9248,1.4364,5.13
2021-03-09 23:00:00,4.87872,1.42296,5.082,0.030720000000000004,0.008960000000000001,0.032,4.848,1.4140000000000001,5.05,4.72512,1.37816,4.922,0.030720000000000004,0.008960000000000001,0.032,4.6944,1.3692,4.89
2021-03-09 23:30:00,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63
2021-03-10 00:00:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.2936,1.2523,4.4725,0.031200000000000002,0.0091,0.0325,4.2624,1.2432,4.44
2021-03-10 00:30:00,4.39008,1.28044,4.573,0.03168,0.00924,0.033,4.3584,1.2711999999999999,4.54,4.24608,1.23844,4.423,0.03168,0.00924,0.033,4.2144,1.2292,4.39
2021-03-10 01:00:00,4.3608,1.2719,4.5425,0.031200000000000002,0.0091,0.0325,4.3296,1.2628,4.51,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37
2021-03-10 01:30:00,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48,4.18752,1.22136,4.362,0.030720000000000004,0.008960000000000001,0.032,4.1568,1.2124,4.33
2021-03-10 02:00:00,4.2264,1.2327,4.4025,0.031200000000000002,0.0091,0.0325,4.1952,1.2236,4.37,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23
2021-03-10 02:30:00,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3,4.02432,1.1737600000000001,4.192,0.030720000000000004,0.008960000000000001,0.032,3.9936,1.1648,4.16
2021-03-10 03:00:00,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23,3.95712,1.15416,4.122,0.030720000000000004,0.008960000000000001,0.032,3.9264,1.1452,4.09
2021-03-10 03:30:00,4.1208,1.2019,4.2925,0.031200000000000002,0.0091,0.0325,4.0896,1.1928,4.26,3.996,1.1655,4.1625,0.031200000000000002,0.0091,0.0325,3.9648,1.1564,4.13
2021-03-10 04:00:00,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23
2021-03-10 04:30:00,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37,4.09152,1.19336,4.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.0608,1.1844000000000001,4.23
2021-03-10 05:00:00,4.2744,1.2467,4.4525,0.031200000000000002,0.0091,0.0325,4.2432,1.2376,4.42,4.14,1.2075,4.3125,0.031200000000000002,0.0091,0.0325,4.1088000000000005,1.1984,4.28
2021-03-10 05:30:00,4.3896,1.2803,4.5725,0.031200000000000002,0.0091,0.0325,4.3584,1.2711999999999999,4.54,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2021-03-10 06:00:00,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6
2021-03-10 06:30:00,5.04192,1.47056,5.252,0.030720000000000004,0.008960000000000001,0.032,5.0112,1.4616,5.22,4.88832,1.42576,5.092,0.030720000000000004,0.008960000000000001,0.032,4.8576,1.4168,5.06
2021-03-10 07:00:00,5.27328,1.53804,5.493,0.03168,0.00924,0.033,5.2416,1.5288,5.46,5.11968,1.4932400000000001,5.333,0.03168,0.00924,0.033,5.088,1.484,5.3
2021-03-10 07:30:00,5.82048,1.69764,6.063,0.03168,0.00924,0.033,5.7888,1.6884000000000001,6.03,5.63808,1.64444,5.873,0.03168,0.00924,0.033,5.6064,1.6352,5.84
2021-03-10 08:00:00,6.156,1.7955,6.4125,0.031200000000000002,0.0091,0.0325,6.1248,1.7864,6.38,5.9736,1.7423000000000002,6.2225,0.031200000000000002,0.0091,0.0325,5.9424,1.7332,6.19
2021-03-10 08:30:00,6.49056,1.89308,6.761,0.02976,0.00868,0.031,6.4608,1.8844,6.73,6.28896,1.8342800000000001,6.551,0.02976,0.00868,0.031,6.2592,1.8256000000000001,6.52
2021-03-10 09:00:00,6.66144,1.94292,6.939,0.027840000000000004,0.00812,0.029,6.6336,1.9348,6.91,6.45984,1.88412,6.729,0.027840000000000004,0.00812,0.029,6.432,1.876,6.7
2021-03-10 09:30:00,6.91152,2.01586,7.1995000000000005,0.02832,0.00826,0.029500000000000002,6.8832,2.0076,7.17,6.70032,1.95426,6.9795,0.02832,0.00826,0.029500000000000002,6.672,1.9460000000000002,6.95
2021-03-10 10:00:00,7.07424,2.06332,7.369,0.027840000000000004,0.00812,0.029,7.0464,2.0552,7.34,6.86304,2.00172,7.149,0.027840000000000004,0.00812,0.029,6.8352,1.9936,7.12
2021-03-10 10:30:00,7.10256,2.07158,7.3985,0.027360000000000002,0.007980000000000001,0.0285,7.0752,2.0636,7.37,6.88176,2.00718,7.1685,0.027360000000000002,0.007980000000000001,0.0285,6.8544,1.9992,7.14
2021-03-10 11:00:00,7.14,2.0825,7.4375,0.0264,0.0077,0.0275,7.1136,2.0748,7.41,6.9288,2.0209,7.2175,0.0264,0.0077,0.0275,6.9024,2.0132,7.19
2021-03-10 11:30:00,7.17888,2.09384,7.478,0.02688,0.007840000000000001,0.028,7.152,2.086,7.45,6.96768,2.03224,7.258,0.02688,0.007840000000000001,0.028,6.9408,2.0244,7.23
2021-03-10 12:00:00,7.17888,2.09384,7.478,0.02688,0.007840000000000001,0.028,7.152,2.086,7.45,6.96768,2.03224,7.258,0.02688,0.007840000000000001,0.028,6.9408,2.0244,7.23
2021-03-10 12:30:00,7.24656,2.11358,7.5485,0.027360000000000002,0.007980000000000001,0.0285,7.2192,2.1056,7.52,7.02576,2.04918,7.3185,0.027360000000000002,0.007980000000000001,0.0285,6.9984,2.0412,7.29
2021-03-10 13:00:00,7.1784,2.0937,7.4775,0.0264,0.0077,0.0275,7.152,2.086,7.45,6.9576,2.0293,7.2475,0.0264,0.0077,0.0275,6.9312000000000005,2.0216,7.22
2021-03-10 13:30:00,7.02528,2.04904,7.318,0.02688,0.007840000000000001,0.028,6.9984,2.0412,7.29,6.81408,1.98744,7.098,0.02688,0.007840000000000001,0.028,6.7872,1.9796,7.07
2021-03-10 14:00:00,7.02576,2.04918,7.3185,0.027360000000000002,0.007980000000000001,0.0285,6.9984,2.0412,7.29,6.81456,1.9875800000000001,7.0985,0.027360000000000002,0.007980000000000001,0.0285,6.7872,1.9796,7.07
2021-03-10 14:30:00,6.91008,2.01544,7.198,0.02688,0.007840000000000001,0.028,6.8832,2.0076,7.17,6.69888,1.95384,6.978,0.02688,0.007840000000000001,0.028,6.672,1.9460000000000002,6.95
2021-03-10 15:00:00,6.86208,2.00144,7.148,0.02688,0.007840000000000001,0.028,6.8352,1.9936,7.12,6.66048,1.94264,6.938,0.02688,0.007840000000000001,0.028,6.6336,1.9348,6.91
2021-03-10 15:30:00,6.82368,1.99024,7.108,0.02688,0.007840000000000001,0.028,6.7968,1.9824000000000002,7.08,6.62208,1.93144,6.898,0.02688,0.007840000000000001,0.028,6.5952,1.9236,6.87
2021-03-10 16:00:00,6.99648,2.04064,7.288,0.02688,0.007840000000000001,0.028,6.9696,2.0328,7.26,6.78528,1.9790400000000001,7.068,0.02688,0.007840000000000001,0.028,6.7584,1.9712,7.04
2021-03-10 16:30:00,7.15968,2.08824,7.458,0.02688,0.007840000000000001,0.028,7.1328,2.0804,7.43,6.95808,2.02944,7.248,0.02688,0.007840000000000001,0.028,6.9312000000000005,2.0216,7.22
2021-03-10 17:00:00,7.17888,2.09384,7.478,0.02688,0.007840000000000001,0.028,7.152,2.086,7.45,6.97728,2.03504,7.268,0.02688,0.007840000000000001,0.028,6.9504,2.0272,7.24
2021-03-10 17:30:00,7.1688,2.0909,7.4675,0.0264,0.0077,0.0275,7.1424,2.0832,7.44,6.9576,2.0293,7.2475,0.0264,0.0077,0.0275,6.9312000000000005,2.0216,7.22
2021-03-10 18:00:00,7.14768,2.08474,7.4455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,7.1232,2.0776,7.42,6.92688,2.02034,7.2155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.9024,2.0132,7.19
2021-03-10 18:30:00,7.11936,2.07648,7.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.0944,2.0692,7.39,6.9081600000000005,2.01488,7.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.8832,2.0076,7.17
2021-03-10 19:00:00,6.78384,1.97862,7.0665,0.02544,0.00742,0.026500000000000003,6.7584,1.9712,7.04,6.5822400000000005,1.91982,6.8565000000000005,0.02544,0.00742,0.026500000000000003,6.5568,1.9123999999999999,6.83
2021-03-10 19:30:00,6.61104,1.92822,6.8865,0.02544,0.00742,0.026500000000000003,6.5856,1.9208,6.86,6.40944,1.86942,6.6765,0.02544,0.00742,0.026500000000000003,6.384,1.862,6.65
2021-03-10 20:00:00,6.32304,1.84422,6.5865,0.02544,0.00742,0.026500000000000003,6.2976,1.8368,6.5600000000000005,6.14064,1.79102,6.3965,0.02544,0.00742,0.026500000000000003,6.1152,1.7836,6.37
2021-03-10 20:30:00,6.14064,1.79102,6.3965,0.02544,0.00742,0.026500000000000003,6.1152,1.7836,6.37,5.96784,1.74062,6.2165,0.02544,0.00742,0.026500000000000003,5.9424,1.7332,6.19
2021-03-10 21:00:00,5.86224,1.7098200000000001,6.1065,0.02544,0.00742,0.026500000000000003,5.8368,1.7024,6.08,5.68944,1.65942,5.9265,0.02544,0.00742,0.026500000000000003,5.664,1.6520000000000001,5.9
2021-03-10 21:30:00,5.64096,1.64528,5.876,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.616,1.638,5.85,5.47776,1.59768,5.7059999999999995,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4528,1.5904,5.68
2021-03-10 22:00:00,5.4019200000000005,1.57556,5.627,0.025920000000000002,0.007560000000000001,0.027,5.376,1.568,5.6,5.22912,1.52516,5.447,0.025920000000000002,0.007560000000000001,0.027,5.2032,1.5176,5.42
2021-03-10 22:30:00,5.13264,1.49702,5.3465,0.02544,0.00742,0.026500000000000003,5.1072,1.4896,5.32,4.97904,1.45222,5.1865,0.02544,0.00742,0.026500000000000003,4.9536,1.4448,5.16
2021-03-10 23:00:00,4.88304,1.42422,5.0865,0.02544,0.00742,0.026500000000000003,4.8576,1.4168,5.06,4.72944,1.37942,4.9265,0.02544,0.00742,0.026500000000000003,4.704,1.3719999999999999,4.9
2021-03-10 23:30:00,4.63344,1.35142,4.8265,0.02544,0.00742,0.026500000000000003,4.608,1.344,4.8,4.48944,1.30942,4.6765,0.02544,0.00742,0.026500000000000003,4.464,1.302,4.65
2021-03-11 00:00:00,4.40352,1.28436,4.587,0.025920000000000002,0.007560000000000001,0.027,4.3776,1.2768,4.5600000000000005,4.26912,1.24516,4.447,0.025920000000000002,0.007560000000000001,0.027,4.2432,1.2376,4.42
2021-03-11 00:30:00,4.34544,1.26742,4.5265,0.02544,0.00742,0.026500000000000003,4.32,1.26,4.5,4.21104,1.22822,4.3865,0.02544,0.00742,0.026500000000000003,4.1856,1.2208,4.36
2021-03-11 01:00:00,4.45056,1.2980800000000001,4.636,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4256,1.2908,4.61,4.31616,1.25888,4.496,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2912,1.2516,4.47
2021-03-11 01:30:00,4.38432,1.2787600000000001,4.567,0.025920000000000002,0.007560000000000001,0.027,4.3584,1.2711999999999999,4.54,4.24032,1.23676,4.417,0.025920000000000002,0.007560000000000001,0.027,4.2144,1.2292,4.39
2021-03-11 02:00:00,4.30752,1.25636,4.487,0.025920000000000002,0.007560000000000001,0.027,4.2816,1.2488000000000001,4.46,4.17312,1.21716,4.347,0.025920000000000002,0.007560000000000001,0.027,4.1472,1.2096,4.32
2021-03-11 02:30:00,4.31664,1.25902,4.4965,0.02544,0.00742,0.026500000000000003,4.2912,1.2516,4.47,4.18224,1.21982,4.3565000000000005,0.02544,0.00742,0.026500000000000003,4.1568,1.2124,4.33
2021-03-11 03:00:00,4.25904,1.24222,4.4365,0.02544,0.00742,0.026500000000000003,4.2336,1.2348,4.41,4.12464,1.20302,4.2965,0.02544,0.00742,0.026500000000000003,4.0992,1.1956,4.27
2021-03-11 03:30:00,4.25952,1.2423600000000001,4.437,0.025920000000000002,0.007560000000000001,0.027,4.2336,1.2348,4.41,4.12512,1.20316,4.297,0.025920000000000002,0.007560000000000001,0.027,4.0992,1.1956,4.27
2021-03-11 04:00:00,4.18272,1.21996,4.357,0.025920000000000002,0.007560000000000001,0.027,4.1568,1.2124,4.33,4.05792,1.18356,4.227,0.025920000000000002,0.007560000000000001,0.027,4.032,1.176,4.2
2021-03-11 04:30:00,4.18176,1.21968,4.356,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1568,1.2124,4.33,4.05696,1.18328,4.226,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.032,1.176,4.2
2021-03-11 05:00:00,4.21056,1.22808,4.386,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1856,1.2208,4.36,4.08576,1.19168,4.256,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0608,1.1844000000000001,4.23
