Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-11 05:30:00,4.35504,1.2702200000000001,4.5365,0.02544,0.00742,0.026500000000000003,4.3296,1.2628,4.51,4.22064,1.23102,4.3965,0.02544,0.00742,0.026500000000000003,4.1952,1.2236,4.37
2021-03-11 06:00:00,4.54704,1.32622,4.7365,0.02544,0.00742,0.026500000000000003,4.5216,1.3188,4.71,4.40304,1.28422,4.5865,0.02544,0.00742,0.026500000000000003,4.3776,1.2768,4.5600000000000005
2021-03-11 06:30:00,4.90224,1.42982,5.1065,0.02544,0.00742,0.026500000000000003,4.8768,1.4224,5.08,4.75824,1.38782,4.9565,0.02544,0.00742,0.026500000000000003,4.7328,1.3804,4.93
2021-03-11 07:00:00,5.20032,1.51676,5.417,0.025920000000000002,0.007560000000000001,0.027,5.1744,1.5091999999999999,5.39,5.04672,1.4719600000000002,5.257,0.025920000000000002,0.007560000000000001,0.027,5.0208,1.4644,5.23
2021-03-11 07:30:00,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89,5.5084800000000005,1.60664,5.7379999999999995,0.02688,0.007840000000000001,0.028,5.4816,1.5988,5.71
2021-03-11 08:00:00,5.9596800000000005,1.73824,6.208,0.02688,0.007840000000000001,0.028,5.9328,1.7304,6.18,5.77728,1.68504,6.018,0.02688,0.007840000000000001,0.028,5.7504,1.6772,5.99
2021-03-11 08:30:00,6.23808,1.8194400000000002,6.498,0.02688,0.007840000000000001,0.028,6.2112,1.8115999999999999,6.47,6.04608,1.7634400000000001,6.298,0.02688,0.007840000000000001,0.028,6.0192,1.7556,6.27
2021-03-11 09:00:00,6.45888,1.8838400000000002,6.728,0.02688,0.007840000000000001,0.028,6.432,1.876,6.7,6.25728,1.82504,6.518,0.02688,0.007840000000000001,0.028,6.2304,1.8172000000000001,6.49
2021-03-11 09:30:00,6.65088,1.9398400000000002,6.928,0.02688,0.007840000000000001,0.028,6.624,1.932,6.9,6.44928,1.88104,6.718,0.02688,0.007840000000000001,0.028,6.4224,1.8732000000000002,6.69
2021-03-11 10:00:00,6.57408,1.91744,6.848,0.02688,0.007840000000000001,0.028,6.5472,1.9096000000000002,6.82,6.37248,1.85864,6.638,0.02688,0.007840000000000001,0.028,6.3456,1.8508,6.61
2021-03-11 10:30:00,6.40128,1.86704,6.668,0.02688,0.007840000000000001,0.028,6.3744,1.8592,6.64,6.21888,1.8138400000000001,6.478,0.02688,0.007840000000000001,0.028,6.192,1.806,6.45
2021-03-11 11:00:00,6.4296,1.8753000000000002,6.6975,0.0264,0.0077,0.0275,6.4032,1.8676,6.67,6.2376,1.8193000000000001,6.4975,0.0264,0.0077,0.0275,6.2112,1.8115999999999999,6.47
2021-03-11 11:30:00,6.7180800000000005,1.95944,6.998,0.02688,0.007840000000000001,0.028,6.6912,1.9516,6.97,6.51648,1.90064,6.788,0.02688,0.007840000000000001,0.028,6.4896,1.8928,6.76
2021-03-11 12:00:00,6.67968,1.9482400000000002,6.958,0.02688,0.007840000000000001,0.028,6.6528,1.9404,6.93,6.47808,1.88944,6.748,0.02688,0.007840000000000001,0.028,6.4512,1.8816000000000002,6.72
2021-03-11 12:30:00,6.79488,1.98184,7.078,0.02688,0.007840000000000001,0.028,6.768,1.974,7.05,6.59328,1.92304,6.868,0.02688,0.007840000000000001,0.028,6.5664,1.9152,6.84
2021-03-11 13:00:00,6.66048,1.94264,6.938,0.02688,0.007840000000000001,0.028,6.6336,1.9348,6.91,6.4684800000000005,1.88664,6.7379999999999995,0.02688,0.007840000000000001,0.028,6.4416,1.8788,6.71
2021-03-11 13:30:00,6.58368,1.9202400000000002,6.858,0.02688,0.007840000000000001,0.028,6.5568,1.9123999999999999,6.83,6.39168,1.8642400000000001,6.658,0.02688,0.007840000000000001,0.028,6.3648,1.8564,6.63
2021-03-11 14:00:00,6.40128,1.86704,6.668,0.02688,0.007840000000000001,0.028,6.3744,1.8592,6.64,6.20928,1.8110400000000002,6.468,0.02688,0.007840000000000001,0.028,6.1824,1.8032,6.44
2021-03-11 14:30:00,6.40128,1.86704,6.668,0.02688,0.007840000000000001,0.028,6.3744,1.8592,6.64,6.20928,1.8110400000000002,6.468,0.02688,0.007840000000000001,0.028,6.1824,1.8032,6.44
2021-03-11 15:00:00,6.43968,1.87824,6.708,0.02688,0.007840000000000001,0.028,6.4128,1.8704,6.68,6.23808,1.8194400000000002,6.498,0.02688,0.007840000000000001,0.028,6.2112,1.8115999999999999,6.47
2021-03-11 15:30:00,6.29616,1.8363800000000001,6.5585,0.027360000000000002,0.007980000000000001,0.0285,6.2688,1.8284,6.53,6.10416,1.78038,6.3585,0.027360000000000002,0.007980000000000001,0.0285,6.0768,1.7724000000000002,6.33
2021-03-11 16:00:00,6.48816,1.8923800000000002,6.7585,0.027360000000000002,0.007980000000000001,0.0285,6.4608,1.8844,6.73,6.29616,1.8363800000000001,6.5585,0.027360000000000002,0.007980000000000001,0.0285,6.2688,1.8284,6.53
2021-03-11 16:30:00,6.59376,1.9231800000000001,6.8685,0.027360000000000002,0.007980000000000001,0.0285,6.5664,1.9152,6.84,6.39216,1.8643800000000001,6.6585,0.027360000000000002,0.007980000000000001,0.0285,6.3648,1.8564,6.63
2021-03-11 17:00:00,6.49776,1.89518,6.7685,0.027360000000000002,0.007980000000000001,0.0285,6.4704,1.8872,6.74,6.30576,1.83918,6.5685,0.027360000000000002,0.007980000000000001,0.0285,6.2784,1.8312,6.54
2021-03-11 17:30:00,6.65136,1.93998,6.9285,0.027360000000000002,0.007980000000000001,0.0285,6.624,1.932,6.9,6.45936,1.8839800000000002,6.7285,0.027360000000000002,0.007980000000000001,0.0285,6.432,1.876,6.7
2021-03-11 18:00:00,6.62208,1.93144,6.898,0.02688,0.007840000000000001,0.028,6.5952,1.9236,6.87,6.42048,1.87264,6.688,0.02688,0.007840000000000001,0.028,6.3936,1.8648,6.66
2021-03-11 18:30:00,6.76416,1.97288,7.046,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.7392,1.9656,7.02,6.56256,1.9140800000000002,6.836,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.5376,1.9068,6.8100000000000005
2021-03-11 19:00:00,6.708,1.9565000000000001,6.9875,0.0264,0.0077,0.0275,6.6815999999999995,1.9488,6.96,6.5064,1.8977,6.7775,0.0264,0.0077,0.0275,6.48,1.8900000000000001,6.75
2021-03-11 19:30:00,6.5352,1.9061,6.8075,0.0264,0.0077,0.0275,6.5088,1.8984,6.78,6.3432,1.8501,6.6075,0.0264,0.0077,0.0275,6.3168,1.8424,6.58
2021-03-11 20:00:00,6.2856,1.8333,6.5475,0.0264,0.0077,0.0275,6.2592,1.8256000000000001,6.52,6.0936,1.7772999999999999,6.3475,0.0264,0.0077,0.0275,6.0672,1.7696,6.32
2021-03-11 20:30:00,6.1128,1.7829000000000002,6.3675,0.0264,0.0077,0.0275,6.0864,1.7752,6.34,5.9304,1.7297,6.1775,0.0264,0.0077,0.0275,5.904,1.722,6.15
2021-03-11 21:00:00,5.8728,1.7129,6.1175,0.0264,0.0077,0.0275,5.8464,1.7052,6.09,5.7,1.6625,5.9375,0.0264,0.0077,0.0275,5.6736,1.6548,5.91
2021-03-11 21:30:00,5.67072,1.65396,5.907,0.025920000000000002,0.007560000000000001,0.027,5.6448,1.6464,5.88,5.50752,1.60636,5.737,0.025920000000000002,0.007560000000000001,0.027,5.4816,1.5988,5.71
2021-03-11 22:00:00,5.44992,1.58956,5.677,0.025920000000000002,0.007560000000000001,0.027,5.424,1.5819999999999999,5.65,5.28672,1.54196,5.507,0.025920000000000002,0.007560000000000001,0.027,5.2608,1.5344,5.48
2021-03-11 22:30:00,5.2008,1.5169000000000001,5.4175,0.0264,0.0077,0.0275,5.1744,1.5091999999999999,5.39,5.0376,1.4693,5.2475,0.0264,0.0077,0.0275,5.0112,1.4616,5.22
2021-03-11 23:00:00,4.9032,1.4301,5.1075,0.0264,0.0077,0.0275,4.8768,1.4224,5.08,4.7592,1.3881000000000001,4.9575,0.0264,0.0077,0.0275,4.7328,1.3804,4.93
2021-03-11 23:30:00,4.6824,1.3657,4.8775,0.0264,0.0077,0.0275,4.656,1.358,4.85,4.5384,1.3237,4.7275,0.0264,0.0077,0.0275,4.5120000000000005,1.316,4.7
2021-03-12 00:00:00,4.48032,1.3067600000000001,4.667,0.025920000000000002,0.007560000000000001,0.027,4.4544,1.2992,4.64,4.34592,1.26756,4.527,0.025920000000000002,0.007560000000000001,0.027,4.32,1.26,4.5
2021-03-12 00:30:00,4.47072,1.30396,4.657,0.025920000000000002,0.007560000000000001,0.027,4.4448,1.2964,4.63,4.33632,1.2647599999999999,4.517,0.025920000000000002,0.007560000000000001,0.027,4.3104,1.2572,4.49
2021-03-12 01:00:00,4.5662400000000005,1.33182,4.7565,0.02544,0.00742,0.026500000000000003,4.5408,1.3244,4.73,4.42224,1.28982,4.6065000000000005,0.02544,0.00742,0.026500000000000003,4.3968,1.2824,4.58
2021-03-12 01:30:00,4.4712,1.3041,4.6575,0.0264,0.0077,0.0275,4.4448,1.2964,4.63,4.3368,1.2649,4.5175,0.0264,0.0077,0.0275,4.3104,1.2572,4.49
2021-03-12 02:00:00,4.41264,1.28702,4.5965,0.02544,0.00742,0.026500000000000003,4.3872,1.2796,4.57,4.27824,1.24782,4.4565,0.02544,0.00742,0.026500000000000003,4.2528,1.2404,4.43
2021-03-12 02:30:00,4.38432,1.2787600000000001,4.567,0.025920000000000002,0.007560000000000001,0.027,4.3584,1.2711999999999999,4.54,4.24992,1.23956,4.427,0.025920000000000002,0.007560000000000001,0.027,4.224,1.232,4.4
2021-03-12 03:00:00,4.29744,1.25342,4.4765,0.02544,0.00742,0.026500000000000003,4.272,1.246,4.45,4.16304,1.21422,4.3365,0.02544,0.00742,0.026500000000000003,4.1376,1.2068,4.31
2021-03-12 03:30:00,4.26912,1.24516,4.447,0.025920000000000002,0.007560000000000001,0.027,4.2432,1.2376,4.42,4.13472,1.20596,4.307,0.025920000000000002,0.007560000000000001,0.027,4.1088000000000005,1.1984,4.28
2021-03-12 04:00:00,4.2216000000000005,1.2313,4.3975,0.0264,0.0077,0.0275,4.1952,1.2236,4.37,4.0872,1.1921,4.2575,0.0264,0.0077,0.0275,4.0608,1.1844000000000001,4.23
2021-03-12 04:30:00,4.1928,1.2229,4.3675,0.0264,0.0077,0.0275,4.1664,1.2152,4.34,4.0584,1.1837,4.2275,0.0264,0.0077,0.0275,4.032,1.176,4.2
2021-03-12 05:00:00,4.1832,1.2201,4.3575,0.0264,0.0077,0.0275,4.1568,1.2124,4.33,4.0488,1.1809,4.2175,0.0264,0.0077,0.0275,4.0224,1.1732,4.19
2021-03-12 05:30:00,4.35552,1.2703600000000002,4.537,0.025920000000000002,0.007560000000000001,0.027,4.3296,1.2628,4.51,4.22112,1.23116,4.397,0.025920000000000002,0.007560000000000001,0.027,4.1952,1.2236,4.37
2021-03-12 06:00:00,4.5576,1.3293,4.7475000000000005,0.0264,0.0077,0.0275,4.5312,1.3216,4.72,4.4136,1.2873,4.5975,0.0264,0.0077,0.0275,4.3872,1.2796,4.57
2021-03-12 06:30:00,4.8744,1.4217,5.0775,0.0264,0.0077,0.0275,4.848,1.4140000000000001,5.05,4.7304,1.3797000000000001,4.9275,0.0264,0.0077,0.0275,4.704,1.3719999999999999,4.9
2021-03-12 07:00:00,5.14368,1.50024,5.358,0.02688,0.007840000000000001,0.028,5.1168,1.4924,5.33,4.99008,1.45544,5.198,0.02688,0.007840000000000001,0.028,4.9632000000000005,1.4476,5.17
2021-03-12 07:30:00,5.72016,1.66838,5.9585,0.027360000000000002,0.007980000000000001,0.0285,5.6928,1.6604,5.93,5.54736,1.6179800000000002,5.7785,0.027360000000000002,0.007980000000000001,0.0285,5.52,1.6099999999999999,5.75
2021-03-12 08:00:00,5.99856,1.74958,6.2485,0.027360000000000002,0.007980000000000001,0.0285,5.9712,1.7416,6.22,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03
2021-03-12 08:30:00,6.28656,1.83358,6.5485,0.027360000000000002,0.007980000000000001,0.0285,6.2592,1.8256000000000001,6.52,6.10416,1.78038,6.3585,0.027360000000000002,0.007980000000000001,0.0285,6.0768,1.7724000000000002,6.33
2021-03-12 09:00:00,6.46896,1.8867800000000001,6.7385,0.027360000000000002,0.007980000000000001,0.0285,6.4416,1.8788,6.71,6.28656,1.83358,6.5485,0.027360000000000002,0.007980000000000001,0.0285,6.2592,1.8256000000000001,6.52
2021-03-12 09:30:00,6.65136,1.93998,6.9285,0.027360000000000002,0.007980000000000001,0.0285,6.624,1.932,6.9,6.44976,1.88118,6.7185,0.027360000000000002,0.007980000000000001,0.0285,6.4224,1.8732000000000002,6.69
2021-03-12 10:00:00,6.59376,1.9231800000000001,6.8685,0.027360000000000002,0.007980000000000001,0.0285,6.5664,1.9152,6.84,6.39216,1.8643800000000001,6.6585,0.027360000000000002,0.007980000000000001,0.0285,6.3648,1.8564,6.63
2021-03-12 10:30:00,6.72816,1.96238,7.0085,0.027360000000000002,0.007980000000000001,0.0285,6.7008,1.9544000000000001,6.98,6.52656,1.90358,6.7985,0.027360000000000002,0.007980000000000001,0.0285,6.4992,1.8956,6.77
2021-03-12 11:00:00,6.63216,1.93438,6.9085,0.027360000000000002,0.007980000000000001,0.0285,6.6048,1.9264000000000001,6.88,6.44016,1.87838,6.7085,0.027360000000000002,0.007980000000000001,0.0285,6.4128,1.8704,6.68
2021-03-12 11:30:00,6.59376,1.9231800000000001,6.8685,0.027360000000000002,0.007980000000000001,0.0285,6.5664,1.9152,6.84,6.40176,1.86718,6.6685,0.027360000000000002,0.007980000000000001,0.0285,6.3744,1.8592,6.64
2021-03-12 12:00:00,6.65136,1.93998,6.9285,0.027360000000000002,0.007980000000000001,0.0285,6.624,1.932,6.9,6.44976,1.88118,6.7185,0.027360000000000002,0.007980000000000001,0.0285,6.4224,1.8732000000000002,6.69
2021-03-12 12:30:00,6.65184,1.94012,6.929,0.027840000000000004,0.00812,0.029,6.624,1.932,6.9,6.45024,1.88132,6.719,0.027840000000000004,0.00812,0.029,6.4224,1.8732000000000002,6.69
2021-03-12 13:00:00,6.52656,1.90358,6.7985,0.027360000000000002,0.007980000000000001,0.0285,6.4992,1.8956,6.77,6.33456,1.8475800000000002,6.5985,0.027360000000000002,0.007980000000000001,0.0285,6.3072,1.8396,6.57
2021-03-12 13:30:00,6.45936,1.8839800000000002,6.7285,0.027360000000000002,0.007980000000000001,0.0285,6.432,1.876,6.7,6.26736,1.8279800000000002,6.5285,0.027360000000000002,0.007980000000000001,0.0285,6.24,1.82,6.5
2021-03-12 14:00:00,6.28656,1.83358,6.5485,0.027360000000000002,0.007980000000000001,0.0285,6.2592,1.8256000000000001,6.52,6.09456,1.77758,6.3485,0.027360000000000002,0.007980000000000001,0.0285,6.0672,1.7696,6.32
2021-03-12 14:30:00,6.11376,1.7831800000000002,6.3685,0.027360000000000002,0.007980000000000001,0.0285,6.0864,1.7752,6.34,5.93136,1.72998,6.1785,0.027360000000000002,0.007980000000000001,0.0285,5.904,1.722,6.15
2021-03-12 15:00:00,6.04656,1.7635800000000001,6.2985,0.027360000000000002,0.007980000000000001,0.0285,6.0192,1.7556,6.27,5.87376,1.71318,6.1185,0.027360000000000002,0.007980000000000001,0.0285,5.8464,1.7052,6.09
2021-03-12 15:30:00,5.99856,1.74958,6.2485,0.027360000000000002,0.007980000000000001,0.0285,5.9712,1.7416,6.22,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03
2021-03-12 16:00:00,6.08496,1.77478,6.3385,0.027360000000000002,0.007980000000000001,0.0285,6.0576,1.7668,6.31,5.90256,1.72158,6.1485,0.027360000000000002,0.007980000000000001,0.0285,5.8752,1.7136,6.12
2021-03-12 16:30:00,6.14256,1.7915800000000002,6.3985,0.027360000000000002,0.007980000000000001,0.0285,6.1152,1.7836,6.37,5.96016,1.73838,6.2085,0.027360000000000002,0.007980000000000001,0.0285,5.9328,1.7304,6.18
2021-03-12 17:00:00,6.18096,1.80278,6.4385,0.027360000000000002,0.007980000000000001,0.0285,6.1536,1.7948,6.41,5.99856,1.74958,6.2485,0.027360000000000002,0.007980000000000001,0.0285,5.9712,1.7416,6.22
2021-03-12 17:30:00,6.28656,1.83358,6.5485,0.027360000000000002,0.007980000000000001,0.0285,6.2592,1.8256000000000001,6.52,6.09456,1.77758,6.3485,0.027360000000000002,0.007980000000000001,0.0285,6.0672,1.7696,6.32
2021-03-12 18:00:00,6.372,1.8585,6.6375,0.0264,0.0077,0.0275,6.3456,1.8508,6.61,6.18,1.8025,6.4375,0.0264,0.0077,0.0275,6.1536,1.7948,6.41
2021-03-12 18:30:00,6.5049600000000005,1.89728,6.776,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.48,1.8900000000000001,6.75,6.30336,1.8384800000000001,6.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.2784,1.8312,6.54
2021-03-12 19:00:00,6.48672,1.89196,6.757,0.025920000000000002,0.007560000000000001,0.027,6.4608,1.8844,6.73,6.29472,1.83596,6.557,0.025920000000000002,0.007560000000000001,0.027,6.2688,1.8284,6.53
2021-03-12 19:30:00,6.27552,1.8303600000000002,6.537,0.025920000000000002,0.007560000000000001,0.027,6.2496,1.8228,6.51,6.09312,1.77716,6.347,0.025920000000000002,0.007560000000000001,0.027,6.0672,1.7696,6.32
2021-03-12 20:00:00,6.07392,1.77156,6.327,0.025920000000000002,0.007560000000000001,0.027,6.048,1.764,6.3,5.89152,1.71836,6.1370000000000005,0.025920000000000002,0.007560000000000001,0.027,5.8656,1.7107999999999999,6.11
2021-03-12 20:30:00,5.89152,1.71836,6.1370000000000005,0.025920000000000002,0.007560000000000001,0.027,5.8656,1.7107999999999999,6.11,5.71872,1.66796,5.957,0.025920000000000002,0.007560000000000001,0.027,5.6928,1.6604,5.93
2021-03-12 21:00:00,5.68032,1.65676,5.917,0.025920000000000002,0.007560000000000001,0.027,5.6544,1.6492,5.89,5.51712,1.6091600000000001,5.747,0.025920000000000002,0.007560000000000001,0.027,5.4912,1.6016,5.72
2021-03-12 21:30:00,5.51712,1.6091600000000001,5.747,0.025920000000000002,0.007560000000000001,0.027,5.4912,1.6016,5.72,5.3539200000000005,1.56156,5.577,0.025920000000000002,0.007560000000000001,0.027,5.328,1.554,5.55
2021-03-12 22:00:00,5.27712,1.53916,5.497,0.025920000000000002,0.007560000000000001,0.027,5.2512,1.5316,5.47,5.12352,1.49436,5.337,0.025920000000000002,0.007560000000000001,0.027,5.0976,1.4868000000000001,5.31
2021-03-12 22:30:00,5.00832,1.46076,5.217,0.025920000000000002,0.007560000000000001,0.027,4.9824,1.4532,5.19,4.85472,1.41596,5.057,0.025920000000000002,0.007560000000000001,0.027,4.8288,1.4084,5.03
2021-03-12 23:00:00,4.79664,1.3990200000000002,4.9965,0.02544,0.00742,0.026500000000000003,4.7712,1.3916,4.97,4.65264,1.35702,4.8465,0.02544,0.00742,0.026500000000000003,4.6272,1.3496000000000001,4.82
2021-03-12 23:30:00,4.57632,1.33476,4.767,0.025920000000000002,0.007560000000000001,0.027,4.5504,1.3272,4.74,4.43232,1.29276,4.617,0.025920000000000002,0.007560000000000001,0.027,4.4064,1.2852000000000001,4.59
2021-03-13 00:00:00,4.42272,1.28996,4.607,0.025920000000000002,0.007560000000000001,0.027,4.3968,1.2824,4.58,4.27872,1.24796,4.457,0.025920000000000002,0.007560000000000001,0.027,4.2528,1.2404,4.43
2021-03-13 00:30:00,4.34544,1.26742,4.5265,0.02544,0.00742,0.026500000000000003,4.32,1.26,4.5,4.21104,1.22822,4.3865,0.02544,0.00742,0.026500000000000003,4.1856,1.2208,4.36
2021-03-13 01:00:00,4.39344,1.28142,4.5765,0.02544,0.00742,0.026500000000000003,4.368,1.274,4.55,4.25904,1.24222,4.4365,0.02544,0.00742,0.026500000000000003,4.2336,1.2348,4.41
2021-03-13 01:30:00,4.28832,1.25076,4.467,0.025920000000000002,0.007560000000000001,0.027,4.2624,1.2432,4.44,4.15392,1.21156,4.327,0.025920000000000002,0.007560000000000001,0.027,4.128,1.204,4.3
2021-03-13 02:00:00,4.21152,1.22836,4.3870000000000005,0.025920000000000002,0.007560000000000001,0.027,4.1856,1.2208,4.36,4.07712,1.18916,4.247,0.025920000000000002,0.007560000000000001,0.027,4.0512,1.1816,4.22
2021-03-13 02:30:00,4.1443200000000004,1.20876,4.317,0.025920000000000002,0.007560000000000001,0.027,4.1184,1.2012,4.29,4.01952,1.17236,4.187,0.025920000000000002,0.007560000000000001,0.027,3.9936,1.1648,4.16
2021-03-13 03:00:00,4.08672,1.19196,4.257,0.025920000000000002,0.007560000000000001,0.027,4.0608,1.1844000000000001,4.23,3.96192,1.15556,4.127,0.025920000000000002,0.007560000000000001,0.027,3.936,1.148,4.1
2021-03-13 03:30:00,4.06752,1.18636,4.237,0.025920000000000002,0.007560000000000001,0.027,4.0416,1.1788,4.21,3.94272,1.14996,4.107,0.025920000000000002,0.007560000000000001,0.027,3.9168000000000003,1.1424,4.08
2021-03-13 04:00:00,3.99072,1.16396,4.157,0.025920000000000002,0.007560000000000001,0.027,3.9648,1.1564,4.13,3.86592,1.12756,4.027,0.025920000000000002,0.007560000000000001,0.027,3.84,1.12,4.0
2021-03-13 04:30:00,3.97152,1.15836,4.1370000000000005,0.025920000000000002,0.007560000000000001,0.027,3.9455999999999998,1.1508,4.11,3.84672,1.12196,4.007,0.025920000000000002,0.007560000000000001,0.027,3.8208,1.1144,3.98
2021-03-13 05:00:00,4.04784,1.18062,4.2165,0.02544,0.00742,0.026500000000000003,4.0224,1.1732,4.19,3.9230400000000003,1.14422,4.0865,0.02544,0.00742,0.026500000000000003,3.8976,1.1368,4.06
2021-03-13 05:30:00,4.17312,1.21716,4.347,0.025920000000000002,0.007560000000000001,0.027,4.1472,1.2096,4.32,4.04832,1.18076,4.217,0.025920000000000002,0.007560000000000001,0.027,4.0224,1.1732,4.19
2021-03-13 06:00:00,4.21152,1.22836,4.3870000000000005,0.025920000000000002,0.007560000000000001,0.027,4.1856,1.2208,4.36,4.07712,1.18916,4.247,0.025920000000000002,0.007560000000000001,0.027,4.0512,1.1816,4.22
2021-03-13 06:30:00,4.4232,1.2901,4.6075,0.0264,0.0077,0.0275,4.3968,1.2824,4.58,4.2792,1.2481,4.4575,0.0264,0.0077,0.0275,4.2528,1.2404,4.43
2021-03-13 07:00:00,4.48128,1.30704,4.668,0.02688,0.007840000000000001,0.028,4.4544,1.2992,4.64,4.33728,1.26504,4.518,0.02688,0.007840000000000001,0.028,4.3104,1.2572,4.49
2021-03-13 07:30:00,4.7313600000000005,1.37998,4.9285,0.027360000000000002,0.007980000000000001,0.0285,4.704,1.3719999999999999,4.9,4.57776,1.33518,4.7685,0.027360000000000002,0.007980000000000001,0.0285,4.5504,1.3272,4.74
2021-03-13 08:00:00,4.78896,1.3967800000000001,4.9885,0.027360000000000002,0.007980000000000001,0.0285,4.7616,1.3888,4.96,4.63536,1.35198,4.8285,0.027360000000000002,0.007980000000000001,0.0285,4.608,1.344,4.8
2021-03-13 08:30:00,5.03808,1.46944,5.248,0.02688,0.007840000000000001,0.028,5.0112,1.4616,5.22,4.87488,1.42184,5.078,0.02688,0.007840000000000001,0.028,4.848,1.4140000000000001,5.05
2021-03-13 09:00:00,5.38368,1.57024,5.608,0.02688,0.007840000000000001,0.028,5.3568,1.5624,5.58,5.22048,1.52264,5.438,0.02688,0.007840000000000001,0.028,5.1936,1.5148000000000001,5.41
2021-03-13 09:30:00,5.56656,1.62358,5.7985,0.027360000000000002,0.007980000000000001,0.0285,5.5392,1.6156000000000001,5.77,5.39376,1.57318,5.6185,0.027360000000000002,0.007980000000000001,0.0285,5.3664,1.5652,5.59
2021-03-13 10:00:00,5.72016,1.66838,5.9585,0.027360000000000002,0.007980000000000001,0.0285,5.6928,1.6604,5.93,5.5377600000000005,1.61518,5.7685,0.027360000000000002,0.007980000000000001,0.0285,5.5104,1.6072000000000002,5.74
2021-03-13 10:30:00,5.80656,1.69358,6.0485,0.027360000000000002,0.007980000000000001,0.0285,5.7792,1.6856,6.02,5.62416,1.64038,5.8585,0.027360000000000002,0.007980000000000001,0.0285,5.5968,1.6324,5.83
2021-03-13 11:00:00,5.82576,1.6991800000000001,6.0685,0.027360000000000002,0.007980000000000001,0.0285,5.7984,1.6912,6.04,5.65296,1.64878,5.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.6256,1.6408,5.86
2021-03-13 11:30:00,5.96016,1.73838,6.2085,0.027360000000000002,0.007980000000000001,0.0285,5.9328,1.7304,6.18,5.77776,1.68518,6.0185,0.027360000000000002,0.007980000000000001,0.0285,5.7504,1.6772,5.99
2021-03-13 12:00:00,5.90256,1.72158,6.1485,0.027360000000000002,0.007980000000000001,0.0285,5.8752,1.7136,6.12,5.72016,1.66838,5.9585,0.027360000000000002,0.007980000000000001,0.0285,5.6928,1.6604,5.93
2021-03-13 12:30:00,5.78736,1.68798,6.0285,0.027360000000000002,0.007980000000000001,0.0285,5.76,1.6800000000000002,6.0,5.61456,1.63758,5.8485,0.027360000000000002,0.007980000000000001,0.0285,5.5872,1.6296,5.82
2021-03-13 13:00:00,5.75856,1.67958,5.9985,0.027360000000000002,0.007980000000000001,0.0285,5.7312,1.6716000000000002,5.97,5.5857600000000005,1.62918,5.8185,0.027360000000000002,0.007980000000000001,0.0285,5.5584,1.6212,5.79
2021-03-13 13:30:00,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84,5.47056,1.59558,5.6985,0.027360000000000002,0.007980000000000001,0.0285,5.4432,1.5876000000000001,5.67
2021-03-13 14:00:00,5.60448,1.63464,5.838,0.02688,0.007840000000000001,0.028,5.5776,1.6268,5.8100000000000005,5.44128,1.58704,5.668,0.02688,0.007840000000000001,0.028,5.4144,1.5792000000000002,5.64
2021-03-13 14:30:00,5.56656,1.62358,5.7985,0.027360000000000002,0.007980000000000001,0.0285,5.5392,1.6156000000000001,5.77,5.40336,1.57598,5.6285,0.027360000000000002,0.007980000000000001,0.0285,5.376,1.568,5.6
2021-03-13 15:00:00,5.61456,1.63758,5.8485,0.027360000000000002,0.007980000000000001,0.0285,5.5872,1.6296,5.82,5.44176,1.58718,5.6685,0.027360000000000002,0.007980000000000001,0.0285,5.4144,1.5792000000000002,5.64
2021-03-13 15:30:00,5.48016,1.5983800000000001,5.7085,0.027360000000000002,0.007980000000000001,0.0285,5.4528,1.5904,5.68,5.30736,1.54798,5.5285,0.027360000000000002,0.007980000000000001,0.0285,5.28,1.54,5.5
2021-03-13 16:00:00,5.46096,1.59278,5.6885,0.027360000000000002,0.007980000000000001,0.0285,5.4336,1.5848,5.66,5.29776,1.54518,5.5185,0.027360000000000002,0.007980000000000001,0.0285,5.2704,1.5372,5.49
2021-03-13 16:30:00,5.54736,1.6179800000000002,5.7785,0.027360000000000002,0.007980000000000001,0.0285,5.52,1.6099999999999999,5.75,5.37456,1.56758,5.5985,0.027360000000000002,0.007980000000000001,0.0285,5.3472,1.5596,5.57
2021-03-13 17:00:00,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84,5.47056,1.59558,5.6985,0.027360000000000002,0.007980000000000001,0.0285,5.4432,1.5876000000000001,5.67
2021-03-13 17:30:00,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06,5.67216,1.6543800000000002,5.9085,0.027360000000000002,0.007980000000000001,0.0285,5.6448,1.6464,5.88
2021-03-13 18:00:00,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32,5.9116800000000005,1.72424,6.158,0.02688,0.007840000000000001,0.028,5.8848,1.7164000000000001,6.13
2021-03-13 18:30:00,6.33168,1.84674,6.5955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.3072,1.8396,6.57,6.13968,1.79074,6.3955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.1152,1.7836,6.37
2021-03-13 19:00:00,6.39024,1.86382,6.6565,0.02544,0.00742,0.026500000000000003,6.3648,1.8564,6.63,6.19824,1.80782,6.4565,0.02544,0.00742,0.026500000000000003,6.1728,1.8004,6.43
2021-03-13 19:30:00,6.1603200000000005,1.79676,6.417,0.025920000000000002,0.007560000000000001,0.027,6.1344,1.7892000000000001,6.39,5.96832,1.74076,6.217,0.025920000000000002,0.007560000000000001,0.027,5.9424,1.7332,6.19
2021-03-13 20:00:00,5.94864,1.73502,6.1965,0.02544,0.00742,0.026500000000000003,5.9232,1.7276,6.17,5.7758400000000005,1.68462,6.0165,0.02544,0.00742,0.026500000000000003,5.7504,1.6772,5.99
2021-03-13 20:30:00,5.78592,1.68756,6.027,0.025920000000000002,0.007560000000000001,0.027,5.76,1.6800000000000002,6.0,5.61312,1.6371600000000002,5.8469999999999995,0.025920000000000002,0.007560000000000001,0.027,5.5872,1.6296,5.82
2021-03-13 21:00:00,5.67072,1.65396,5.907,0.025920000000000002,0.007560000000000001,0.027,5.6448,1.6464,5.88,5.49792,1.60356,5.727,0.025920000000000002,0.007560000000000001,0.027,5.472,1.596,5.7
2021-03-13 21:30:00,5.48832,1.6007600000000002,5.717,0.025920000000000002,0.007560000000000001,0.027,5.4624,1.5932,5.69,5.32512,1.55316,5.547,0.025920000000000002,0.007560000000000001,0.027,5.2992,1.5455999999999999,5.52
2021-03-13 22:00:00,5.28624,1.54182,5.5065,0.02544,0.00742,0.026500000000000003,5.2608,1.5344,5.48,5.13264,1.49702,5.3465,0.02544,0.00742,0.026500000000000003,5.1072,1.4896,5.32
2021-03-13 22:30:00,5.03712,1.46916,5.247,0.025920000000000002,0.007560000000000001,0.027,5.0112,1.4616,5.22,4.88352,1.42436,5.087,0.025920000000000002,0.007560000000000001,0.027,4.8576,1.4168,5.06
2021-03-13 23:00:00,4.80624,1.40182,5.0065,0.02544,0.00742,0.026500000000000003,4.7808,1.3944,4.98,4.66224,1.35982,4.8565000000000005,0.02544,0.00742,0.026500000000000003,4.6368,1.3524,4.83
2021-03-13 23:30:00,4.64304,1.35422,4.8365,0.02544,0.00742,0.026500000000000003,4.6176,1.3468,4.8100000000000005,4.49904,1.31222,4.6865,0.02544,0.00742,0.026500000000000003,4.4736,1.3048,4.66
2021-03-14 00:00:00,4.44144,1.29542,4.6265,0.02544,0.00742,0.026500000000000003,4.416,1.288,4.6,4.29744,1.25342,4.4765,0.02544,0.00742,0.026500000000000003,4.272,1.246,4.45
2021-03-14 00:30:00,4.3368,1.2649,4.5175,0.0264,0.0077,0.0275,4.3104,1.2572,4.49,4.2024,1.2257,4.3775,0.0264,0.0077,0.0275,4.176,1.218,4.35
2021-03-14 01:00:00,4.47024,1.30382,4.6565,0.02544,0.00742,0.026500000000000003,4.4448,1.2964,4.63,4.32624,1.26182,4.5065,0.02544,0.00742,0.026500000000000003,4.3008,1.2544,4.48
2021-03-14 01:30:00,4.35552,1.2703600000000002,4.537,0.025920000000000002,0.007560000000000001,0.027,4.3296,1.2628,4.51,4.22112,1.23116,4.397,0.025920000000000002,0.007560000000000001,0.027,4.1952,1.2236,4.37
2021-03-14 02:00:00,4.27824,1.24782,4.4565,0.02544,0.00742,0.026500000000000003,4.2528,1.2404,4.43,4.14384,1.20862,4.3165,0.02544,0.00742,0.026500000000000003,4.1184,1.2012,4.29
2021-03-14 02:30:00,4.21104,1.22822,4.3865,0.02544,0.00742,0.026500000000000003,4.1856,1.2208,4.36,4.07664,1.18902,4.2465,0.02544,0.00742,0.026500000000000003,4.0512,1.1816,4.22
2021-03-14 03:00:00,4.11504,1.20022,4.2865,0.02544,0.00742,0.026500000000000003,4.0896,1.1928,4.26,3.98064,1.16102,4.1465,0.02544,0.00742,0.026500000000000003,3.9552,1.1536,4.12
2021-03-14 03:30:00,4.08672,1.19196,4.257,0.025920000000000002,0.007560000000000001,0.027,4.0608,1.1844000000000001,4.23,3.96192,1.15556,4.127,0.025920000000000002,0.007560000000000001,0.027,3.936,1.148,4.1
2021-03-14 04:00:00,4.02864,1.17502,4.1965,0.02544,0.00742,0.026500000000000003,4.0032,1.1676,4.17,3.90384,1.13862,4.0665,0.02544,0.00742,0.026500000000000003,3.8784,1.1312,4.04
2021-03-14 04:30:00,3.98064,1.16102,4.1465,0.02544,0.00742,0.026500000000000003,3.9552,1.1536,4.12,3.84624,1.12182,4.0065,0.02544,0.00742,0.026500000000000003,3.8208,1.1144,3.98
2021-03-14 05:00:00,3.9230400000000003,1.14422,4.0865,0.02544,0.00742,0.026500000000000003,3.8976,1.1368,4.06,3.78864,1.1050200000000001,3.9465,0.02544,0.00742,0.026500000000000003,3.7632,1.0976,3.92
2021-03-14 05:30:00,3.96144,1.15542,4.1265,0.02544,0.00742,0.026500000000000003,3.936,1.148,4.1,3.83664,1.11902,3.9965,0.02544,0.00742,0.026500000000000003,3.8112,1.1116,3.9699999999999998
2021-03-14 06:00:00,4.00944,1.1694200000000001,4.1765,0.02544,0.00742,0.026500000000000003,3.984,1.162,4.15,3.88464,1.13302,4.0465,0.02544,0.00742,0.026500000000000003,3.8592,1.1256,4.02
2021-03-14 06:30:00,4.0872,1.1921,4.2575,0.0264,0.0077,0.0275,4.0608,1.1844000000000001,4.23,3.9624,1.1557,4.1275,0.0264,0.0077,0.0275,3.936,1.148,4.1
2021-03-14 07:00:00,4.06848,1.1866400000000001,4.238,0.02688,0.007840000000000001,0.028,4.0416,1.1788,4.21,3.93408,1.14744,4.098,0.02688,0.007840000000000001,0.028,3.9072,1.1396,4.07
2021-03-14 07:30:00,4.3281600000000005,1.26238,4.5085,0.027360000000000002,0.007980000000000001,0.0285,4.3008,1.2544,4.48,4.18416,1.22038,4.3585,0.027360000000000002,0.007980000000000001,0.0285,4.1568,1.2124,4.33
2021-03-14 08:00:00,4.35648,1.27064,4.538,0.02688,0.007840000000000001,0.028,4.3296,1.2628,4.51,4.22208,1.23144,4.398,0.02688,0.007840000000000001,0.028,4.1952,1.2236,4.37
2021-03-14 08:30:00,4.57776,1.33518,4.7685,0.027360000000000002,0.007980000000000001,0.0285,4.5504,1.3272,4.74,4.43376,1.29318,4.6185,0.027360000000000002,0.007980000000000001,0.0285,4.4064,1.2852000000000001,4.59
2021-03-14 09:00:00,4.80816,1.40238,5.0085,0.027360000000000002,0.007980000000000001,0.0285,4.7808,1.3944,4.98,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82
2021-03-14 09:30:00,5.02896,1.46678,5.2385,0.027360000000000002,0.007980000000000001,0.0285,5.0016,1.4588,5.21,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05
2021-03-14 10:00:00,5.11536,1.49198,5.3285,0.027360000000000002,0.007980000000000001,0.0285,5.088,1.484,5.3,4.95216,1.44438,5.1585,0.027360000000000002,0.007980000000000001,0.0285,4.9248,1.4364,5.13
2021-03-14 10:30:00,5.27856,1.53958,5.4985,0.027360000000000002,0.007980000000000001,0.0285,5.2512,1.5316,5.47,5.11536,1.49198,5.3285,0.027360000000000002,0.007980000000000001,0.0285,5.088,1.484,5.3
2021-03-14 11:00:00,5.32656,1.5535800000000002,5.5485,0.027360000000000002,0.007980000000000001,0.0285,5.2992,1.5455999999999999,5.52,5.16336,1.50598,5.3785,0.027360000000000002,0.007980000000000001,0.0285,5.136,1.498,5.35
2021-03-14 11:30:00,5.45136,1.5899800000000002,5.6785,0.027360000000000002,0.007980000000000001,0.0285,5.424,1.5819999999999999,5.65,5.28816,1.54238,5.5085,0.027360000000000002,0.007980000000000001,0.0285,5.2608,1.5344,5.48
2021-03-14 12:00:00,5.65296,1.64878,5.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.6256,1.6408,5.86,5.48016,1.5983800000000001,5.7085,0.027360000000000002,0.007980000000000001,0.0285,5.4528,1.5904,5.68
2021-03-14 12:30:00,5.78736,1.68798,6.0285,0.027360000000000002,0.007980000000000001,0.0285,5.76,1.6800000000000002,6.0,5.61456,1.63758,5.8485,0.027360000000000002,0.007980000000000001,0.0285,5.5872,1.6296,5.82
2021-03-14 13:00:00,5.78736,1.68798,6.0285,0.027360000000000002,0.007980000000000001,0.0285,5.76,1.6800000000000002,6.0,5.61456,1.63758,5.8485,0.027360000000000002,0.007980000000000001,0.0285,5.5872,1.6296,5.82
2021-03-14 13:30:00,5.79696,1.6907800000000002,6.0385,0.027360000000000002,0.007980000000000001,0.0285,5.7696000000000005,1.6828,6.01,5.62416,1.64038,5.8585,0.027360000000000002,0.007980000000000001,0.0285,5.5968,1.6324,5.83
2021-03-14 14:00:00,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98,5.59536,1.63198,5.8285,0.027360000000000002,0.007980000000000001,0.0285,5.568,1.624,5.8
2021-03-14 14:30:00,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98,5.59536,1.63198,5.8285,0.027360000000000002,0.007980000000000001,0.0285,5.568,1.624,5.8
2021-03-14 15:00:00,5.88336,1.71598,6.1285,0.027360000000000002,0.007980000000000001,0.0285,5.856,1.708,6.1,5.70096,1.6627800000000001,5.9385,0.027360000000000002,0.007980000000000001,0.0285,5.6736,1.6548,5.91
2021-03-14 15:30:00,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06,5.66256,1.65158,5.8985,0.027360000000000002,0.007980000000000001,0.0285,5.6352,1.6436000000000002,5.87
2021-03-14 16:00:00,5.9409600000000005,1.73278,6.1885,0.027360000000000002,0.007980000000000001,0.0285,5.9136,1.7248,6.16,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98
2021-03-14 16:30:00,6.10416,1.78038,6.3585,0.027360000000000002,0.007980000000000001,0.0285,6.0768,1.7724000000000002,6.33,5.92176,1.7271800000000002,6.1685,0.027360000000000002,0.007980000000000001,0.0285,5.8944,1.7192,6.14
2021-03-14 17:00:00,6.12336,1.78598,6.3785,0.027360000000000002,0.007980000000000001,0.0285,6.096,1.778,6.35,5.93136,1.72998,6.1785,0.027360000000000002,0.007980000000000001,0.0285,5.904,1.722,6.15
2021-03-14 17:30:00,6.25728,1.82504,6.518,0.02688,0.007840000000000001,0.028,6.2304,1.8172000000000001,6.49,6.06528,1.76904,6.318,0.02688,0.007840000000000001,0.028,6.0384,1.7612,6.29
2021-03-14 18:00:00,6.25536,1.82448,6.516,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.2304,1.8172000000000001,6.49,6.06336,1.76848,6.316,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.0384,1.7612,6.29
2021-03-14 18:30:00,6.24624,1.8218200000000002,6.5065,0.02544,0.00742,0.026500000000000003,6.2208,1.8144,6.48,6.05424,1.7658200000000002,6.3065,0.02544,0.00742,0.026500000000000003,6.0288,1.7584,6.28
2021-03-14 19:00:00,6.10224,1.77982,6.3565000000000005,0.02544,0.00742,0.026500000000000003,6.0768,1.7724000000000002,6.33,5.91024,1.72382,6.1565,0.02544,0.00742,0.026500000000000003,5.8848,1.7164000000000001,6.13
2021-03-14 19:30:00,5.92944,1.7294200000000002,6.1765,0.02544,0.00742,0.026500000000000003,5.904,1.722,6.15,5.74704,1.67622,5.9865,0.02544,0.00742,0.026500000000000003,5.7216000000000005,1.6688,5.96
2021-03-14 20:00:00,5.79504,1.69022,6.0365,0.02544,0.00742,0.026500000000000003,5.7696000000000005,1.6828,6.01,5.62224,1.63982,5.8565000000000005,0.02544,0.00742,0.026500000000000003,5.5968,1.6324,5.83
2021-03-14 20:30:00,5.70864,1.6650200000000002,5.9465,0.02544,0.00742,0.026500000000000003,5.6832,1.6576,5.92,5.54544,1.61742,5.7765,0.02544,0.00742,0.026500000000000003,5.52,1.6099999999999999,5.75
2021-03-14 21:00:00,5.47824,1.59782,5.7065,0.02544,0.00742,0.026500000000000003,5.4528,1.5904,5.68,5.30544,1.54742,5.5265,0.02544,0.00742,0.026500000000000003,5.28,1.54,5.5
2021-03-14 21:30:00,5.25744,1.53342,5.4765,0.02544,0.00742,0.026500000000000003,5.232,1.526,5.45,5.10384,1.48862,5.3165,0.02544,0.00742,0.026500000000000003,5.0784,1.4812,5.29
2021-03-14 22:00:00,5.04624,1.4718200000000001,5.2565,0.02544,0.00742,0.026500000000000003,5.0208,1.4644,5.23,4.90224,1.42982,5.1065,0.02544,0.00742,0.026500000000000003,4.8768,1.4224,5.08
2021-03-14 22:30:00,4.81584,1.40462,5.0165,0.02544,0.00742,0.026500000000000003,4.7904,1.3972,4.99,4.66224,1.35982,4.8565000000000005,0.02544,0.00742,0.026500000000000003,4.6368,1.3524,4.83
2021-03-14 23:00:00,4.58544,1.33742,4.7765,0.02544,0.00742,0.026500000000000003,4.5600000000000005,1.33,4.75,4.44144,1.29542,4.6265,0.02544,0.00742,0.026500000000000003,4.416,1.288,4.6
2021-03-14 23:30:00,4.43184,1.29262,4.6165,0.02544,0.00742,0.026500000000000003,4.4064,1.2852000000000001,4.59,4.29744,1.25342,4.4765,0.02544,0.00742,0.026500000000000003,4.272,1.246,4.45
2021-03-15 00:00:00,4.24944,1.23942,4.4265,0.02544,0.00742,0.026500000000000003,4.224,1.232,4.4,4.11504,1.20022,4.2865,0.02544,0.00742,0.026500000000000003,4.0896,1.1928,4.26
2021-03-15 00:30:00,4.18224,1.21982,4.3565000000000005,0.02544,0.00742,0.026500000000000003,4.1568,1.2124,4.33,4.05744,1.18342,4.2265,0.02544,0.00742,0.026500000000000003,4.032,1.176,4.2
2021-03-15 01:00:00,4.32624,1.26182,4.5065,0.02544,0.00742,0.026500000000000003,4.3008,1.2544,4.48,4.19184,1.22262,4.3665,0.02544,0.00742,0.026500000000000003,4.1664,1.2152,4.34
2021-03-15 01:30:00,4.25904,1.24222,4.4365,0.02544,0.00742,0.026500000000000003,4.2336,1.2348,4.41,4.12464,1.20302,4.2965,0.02544,0.00742,0.026500000000000003,4.0992,1.1956,4.27
2021-03-15 02:00:00,4.18224,1.21982,4.3565000000000005,0.02544,0.00742,0.026500000000000003,4.1568,1.2124,4.33,4.05744,1.18342,4.2265,0.02544,0.00742,0.026500000000000003,4.032,1.176,4.2
2021-03-15 02:30:00,4.09584,1.19462,4.2665,0.02544,0.00742,0.026500000000000003,4.0704,1.1872,4.24,3.9710400000000003,1.15822,4.1365,0.02544,0.00742,0.026500000000000003,3.9455999999999998,1.1508,4.11
2021-03-15 03:00:00,4.03824,1.17782,4.2065,0.02544,0.00742,0.026500000000000003,4.0128,1.1703999999999999,4.18,3.91344,1.14142,4.0765,0.02544,0.00742,0.026500000000000003,3.888,1.134,4.05
2021-03-15 03:30:00,3.98064,1.16102,4.1465,0.02544,0.00742,0.026500000000000003,3.9552,1.1536,4.12,3.86544,1.12742,4.0265,0.02544,0.00742,0.026500000000000003,3.84,1.12,4.0
2021-03-15 04:00:00,3.98064,1.16102,4.1465,0.02544,0.00742,0.026500000000000003,3.9552,1.1536,4.12,3.86544,1.12742,4.0265,0.02544,0.00742,0.026500000000000003,3.84,1.12,4.0
2021-03-15 04:30:00,3.9518400000000002,1.15262,4.1165,0.02544,0.00742,0.026500000000000003,3.9264,1.1452,4.09,3.83664,1.11902,3.9965,0.02544,0.00742,0.026500000000000003,3.8112,1.1116,3.9699999999999998
2021-03-15 05:00:00,3.98064,1.16102,4.1465,0.02544,0.00742,0.026500000000000003,3.9552,1.1536,4.12,3.85584,1.12462,4.0165,0.02544,0.00742,0.026500000000000003,3.8304,1.1172,3.99
2021-03-15 05:30:00,4.11504,1.20022,4.2865,0.02544,0.00742,0.026500000000000003,4.0896,1.1928,4.26,3.99024,1.16382,4.1565,0.02544,0.00742,0.026500000000000003,3.9648,1.1564,4.13
2021-03-15 06:00:00,4.33584,1.26462,4.5165,0.02544,0.00742,0.026500000000000003,4.3104,1.2572,4.49,4.20144,1.22542,4.3765,0.02544,0.00742,0.026500000000000003,4.176,1.218,4.35
2021-03-15 06:30:00,4.644,1.3545,4.8375,0.0264,0.0077,0.0275,4.6176,1.3468,4.8100000000000005,4.5,1.3125,4.6875,0.0264,0.0077,0.0275,4.4736,1.3048,4.66
2021-03-15 07:00:00,4.88448,1.4246400000000001,5.088,0.02688,0.007840000000000001,0.028,4.8576,1.4168,5.06,4.73088,1.37984,4.928,0.02688,0.007840000000000001,0.028,4.704,1.3719999999999999,4.9
2021-03-15 07:30:00,5.41296,1.57878,5.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.3856,1.5708,5.61,5.24016,1.52838,5.4585,0.027360000000000002,0.007980000000000001,0.0285,5.2128,1.5204,5.43
2021-03-15 08:00:00,5.83488,1.70184,6.078,0.02688,0.007840000000000001,0.028,5.808,1.694,6.05,5.66208,1.65144,5.898,0.02688,0.007840000000000001,0.028,5.6352,1.6436000000000002,5.87
2021-03-15 08:30:00,6.16176,1.79718,6.4185,0.027360000000000002,0.007980000000000001,0.0285,6.1344,1.7892000000000001,6.39,5.96976,1.74118,6.2185,0.027360000000000002,0.007980000000000001,0.0285,5.9424,1.7332,6.19
2021-03-15 09:00:00,6.3441600000000005,1.85038,6.6085,0.027360000000000002,0.007980000000000001,0.0285,6.3168,1.8424,6.58,6.15216,1.79438,6.4085,0.027360000000000002,0.007980000000000001,0.0285,6.1248,1.7864,6.38
2021-03-15 09:30:00,6.63216,1.93438,6.9085,0.027360000000000002,0.007980000000000001,0.0285,6.6048,1.9264000000000001,6.88,6.42096,1.8727800000000001,6.6885,0.027360000000000002,0.007980000000000001,0.0285,6.3936,1.8648,6.66
2021-03-15 10:00:00,6.60336,1.92598,6.8785,0.027360000000000002,0.007980000000000001,0.0285,6.5760000000000005,1.9180000000000001,6.85,6.40176,1.86718,6.6685,0.027360000000000002,0.007980000000000001,0.0285,6.3744,1.8592,6.64
2021-03-15 10:30:00,6.58416,1.9203800000000002,6.8585,0.027360000000000002,0.007980000000000001,0.0285,6.5568,1.9123999999999999,6.83,6.38256,1.86158,6.6485,0.027360000000000002,0.007980000000000001,0.0285,6.3552,1.8536000000000001,6.62
2021-03-15 11:00:00,6.78576,1.97918,7.0685,0.027360000000000002,0.007980000000000001,0.0285,6.7584,1.9712,7.04,6.57456,1.91758,6.8485,0.027360000000000002,0.007980000000000001,0.0285,6.5472,1.9096000000000002,6.82
2021-03-15 11:30:00,6.89136,2.00998,7.1785,0.027360000000000002,0.007980000000000001,0.0285,6.864,2.002,7.15,6.68016,1.9483800000000002,6.9585,0.027360000000000002,0.007980000000000001,0.0285,6.6528,1.9404,6.93
2021-03-15 12:00:00,6.83376,1.9931800000000002,7.1185,0.027360000000000002,0.007980000000000001,0.0285,6.8064,1.9852,7.09,6.63216,1.93438,6.9085,0.027360000000000002,0.007980000000000001,0.0285,6.6048,1.9264000000000001,6.88
2021-03-15 12:30:00,6.75696,1.97078,7.0385,0.027360000000000002,0.007980000000000001,0.0285,6.7296,1.9628,7.01,6.56496,1.91478,6.8385,0.027360000000000002,0.007980000000000001,0.0285,6.5376,1.9068,6.8100000000000005
2021-03-15 13:00:00,6.7473600000000005,1.96798,7.0285,0.027360000000000002,0.007980000000000001,0.0285,6.72,1.96,7.0,6.54576,1.90918,6.8185,0.027360000000000002,0.007980000000000001,0.0285,6.5184,1.9012,6.79
2021-03-15 13:30:00,6.60336,1.92598,6.8785,0.027360000000000002,0.007980000000000001,0.0285,6.5760000000000005,1.9180000000000001,6.85,6.41136,1.86998,6.6785,0.027360000000000002,0.007980000000000001,0.0285,6.384,1.862,6.65
2021-03-15 14:00:00,6.38256,1.86158,6.6485,0.027360000000000002,0.007980000000000001,0.0285,6.3552,1.8536000000000001,6.62,6.19056,1.80558,6.4485,0.027360000000000002,0.007980000000000001,0.0285,6.1632,1.7976,6.42
2021-03-15 14:30:00,6.25776,1.82518,6.5185,0.027360000000000002,0.007980000000000001,0.0285,6.2304,1.8172000000000001,6.49,6.06576,1.76918,6.3185,0.027360000000000002,0.007980000000000001,0.0285,6.0384,1.7612,6.29
2021-03-15 15:00:00,6.24816,1.82238,6.5085,0.027360000000000002,0.007980000000000001,0.0285,6.2208,1.8144,6.48,6.06576,1.76918,6.3185,0.027360000000000002,0.007980000000000001,0.0285,6.0384,1.7612,6.29
2021-03-15 15:30:00,6.18144,1.80292,6.439,0.027840000000000004,0.00812,0.029,6.1536,1.7948,6.41,5.99904,1.74972,6.249,0.027840000000000004,0.00812,0.029,5.9712,1.7416,6.22
2021-03-15 16:00:00,6.28656,1.83358,6.5485,0.027360000000000002,0.007980000000000001,0.0285,6.2592,1.8256000000000001,6.52,6.09456,1.77758,6.3485,0.027360000000000002,0.007980000000000001,0.0285,6.0672,1.7696,6.32
2021-03-15 16:30:00,6.48816,1.8923800000000002,6.7585,0.027360000000000002,0.007980000000000001,0.0285,6.4608,1.8844,6.73,6.29616,1.8363800000000001,6.5585,0.027360000000000002,0.007980000000000001,0.0285,6.2688,1.8284,6.53
2021-03-15 17:00:00,6.46896,1.8867800000000001,6.7385,0.027360000000000002,0.007980000000000001,0.0285,6.4416,1.8788,6.71,6.26736,1.8279800000000002,6.5285,0.027360000000000002,0.007980000000000001,0.0285,6.24,1.82,6.5
2021-03-15 17:30:00,6.48816,1.8923800000000002,6.7585,0.027360000000000002,0.007980000000000001,0.0285,6.4608,1.8844,6.73,6.29616,1.8363800000000001,6.5585,0.027360000000000002,0.007980000000000001,0.0285,6.2688,1.8284,6.53
2021-03-15 18:00:00,6.61248,1.9286400000000001,6.888,0.02688,0.007840000000000001,0.028,6.5856,1.9208,6.86,6.41088,1.86984,6.678,0.02688,0.007840000000000001,0.028,6.384,1.862,6.65
2021-03-15 18:30:00,6.71616,1.9588800000000002,6.996,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.6912,1.9516,6.97,6.52416,1.9028800000000001,6.796,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.4992,1.8956,6.77
2021-03-15 19:00:00,6.6216,1.9313,6.8975,0.0264,0.0077,0.0275,6.5952,1.9236,6.87,6.4296,1.8753000000000002,6.6975,0.0264,0.0077,0.0275,6.4032,1.8676,6.67
2021-03-15 19:30:00,6.3624,1.8557000000000001,6.6275,0.0264,0.0077,0.0275,6.336,1.8479999999999999,6.6,6.18,1.8025,6.4375,0.0264,0.0077,0.0275,6.1536,1.7948,6.41
2021-03-15 20:00:00,6.1224,1.7857,6.3775,0.0264,0.0077,0.0275,6.096,1.778,6.35,5.94,1.7325,6.1875,0.0264,0.0077,0.0275,5.9136,1.7248,6.16
2021-03-15 20:30:00,5.9112,1.7241,6.1575,0.0264,0.0077,0.0275,5.8848,1.7164000000000001,6.13,5.7384,1.6737000000000002,5.9775,0.0264,0.0077,0.0275,5.712,1.666,5.95
2021-03-15 21:00:00,5.69952,1.66236,5.937,0.025920000000000002,0.007560000000000001,0.027,5.6736,1.6548,5.91,5.53632,1.61476,5.767,0.025920000000000002,0.007560000000000001,0.027,5.5104,1.6072000000000002,5.74
2021-03-15 21:30:00,5.5464,1.6177000000000001,5.7775,0.0264,0.0077,0.0275,5.52,1.6099999999999999,5.75,5.3832,1.5701,5.6075,0.0264,0.0077,0.0275,5.3568,1.5624,5.58
2021-03-15 22:00:00,5.268,1.5365,5.4875,0.0264,0.0077,0.0275,5.2416,1.5288,5.46,5.1144,1.4917,5.3275,0.0264,0.0077,0.0275,5.088,1.484,5.3
2021-03-15 22:30:00,5.0184,1.4637,5.2275,0.0264,0.0077,0.0275,4.992,1.456,5.2,4.8648,1.4189,5.0675,0.0264,0.0077,0.0275,4.8384,1.4112,5.04
2021-03-15 23:00:00,4.74,1.3825,4.9375,0.0264,0.0077,0.0275,4.7136,1.3748,4.91,4.596,1.3405,4.7875,0.0264,0.0077,0.0275,4.5696,1.3328,4.76
2021-03-15 23:30:00,4.4712,1.3041,4.6575,0.0264,0.0077,0.0275,4.4448,1.2964,4.63,4.3368,1.2649,4.5175,0.0264,0.0077,0.0275,4.3104,1.2572,4.49
2021-03-16 00:00:00,4.308,1.2565,4.4875,0.0264,0.0077,0.0275,4.2816,1.2488000000000001,4.46,4.1736,1.2173,4.3475,0.0264,0.0077,0.0275,4.1472,1.2096,4.32
2021-03-16 00:30:00,4.2312,1.2341,4.4075,0.0264,0.0077,0.0275,4.2048,1.2264,4.38,4.0968,1.1949,4.2675,0.0264,0.0077,0.0275,4.0704,1.1872,4.24
2021-03-16 01:00:00,4.3656,1.2732999999999999,4.5475,0.0264,0.0077,0.0275,4.3392,1.2656,4.52,4.2312,1.2341,4.4075,0.0264,0.0077,0.0275,4.2048,1.2264,4.38
2021-03-16 01:30:00,4.3176,1.2593,4.4975,0.0264,0.0077,0.0275,4.2912,1.2516,4.47,4.1832,1.2201,4.3575,0.0264,0.0077,0.0275,4.1568,1.2124,4.33
2021-03-16 02:00:00,4.2216000000000005,1.2313,4.3975,0.0264,0.0077,0.0275,4.1952,1.2236,4.37,4.0872,1.1921,4.2575,0.0264,0.0077,0.0275,4.0608,1.1844000000000001,4.23
2021-03-16 02:30:00,4.2024,1.2257,4.3775,0.0264,0.0077,0.0275,4.176,1.218,4.35,4.0776,1.1893,4.2475,0.0264,0.0077,0.0275,4.0512,1.1816,4.22
2021-03-16 03:00:00,4.116,1.2005,4.2875,0.0264,0.0077,0.0275,4.0896,1.1928,4.26,3.9912,1.1641,4.1575,0.0264,0.0077,0.0275,3.9648,1.1564,4.13
2021-03-16 03:30:00,4.116,1.2005,4.2875,0.0264,0.0077,0.0275,4.0896,1.1928,4.26,3.9912,1.1641,4.1575,0.0264,0.0077,0.0275,3.9648,1.1564,4.13
2021-03-16 04:00:00,4.0584,1.1837,4.2275,0.0264,0.0077,0.0275,4.032,1.176,4.2,3.9336,1.1473,4.0975,0.0264,0.0077,0.0275,3.9072,1.1396,4.07
2021-03-16 04:30:00,4.0008,1.1669,4.1675,0.0264,0.0077,0.0275,3.9744,1.1592,4.14,3.876,1.1305,4.0375,0.0264,0.0077,0.0275,3.8496,1.1228,4.01
2021-03-16 05:00:00,4.02,1.1725,4.1875,0.0264,0.0077,0.0275,3.9936,1.1648,4.16,3.8952,1.1360999999999999,4.0575,0.0264,0.0077,0.0275,3.8688000000000002,1.1284,4.03
2021-03-16 05:30:00,4.1928,1.2229,4.3675,0.0264,0.0077,0.0275,4.1664,1.2152,4.34,4.0584,1.1837,4.2275,0.0264,0.0077,0.0275,4.032,1.176,4.2
2021-03-16 06:00:00,4.356,1.2705,4.5375,0.0264,0.0077,0.0275,4.3296,1.2628,4.51,4.2216000000000005,1.2313,4.3975,0.0264,0.0077,0.0275,4.1952,1.2236,4.37
2021-03-16 06:30:00,4.692,1.3685,4.8875,0.0264,0.0077,0.0275,4.6656,1.3608,4.86,4.5384,1.3237,4.7275,0.0264,0.0077,0.0275,4.5120000000000005,1.316,4.7
2021-03-16 07:00:00,4.95168,1.44424,5.158,0.02688,0.007840000000000001,0.028,4.9248,1.4364,5.13,4.79808,1.39944,4.998,0.02688,0.007840000000000001,0.028,4.7712,1.3916,4.97
2021-03-16 07:30:00,5.41296,1.57878,5.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.3856,1.5708,5.61,5.24976,1.53118,5.4685,0.027360000000000002,0.007980000000000001,0.0285,5.2224,1.5232,5.44
