Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-16 08:00:00,5.71056,1.66558,5.9485,0.027360000000000002,0.007980000000000001,0.0285,5.6832,1.6576,5.92,5.5377600000000005,1.61518,5.7685,0.027360000000000002,0.007980000000000001,0.0285,5.5104,1.6072000000000002,5.74
2021-03-16 08:30:00,6.08496,1.77478,6.3385,0.027360000000000002,0.007980000000000001,0.0285,6.0576,1.7668,6.31,5.89296,1.7187800000000002,6.1385,0.027360000000000002,0.007980000000000001,0.0285,5.8656,1.7107999999999999,6.11
2021-03-16 09:00:00,6.14256,1.7915800000000002,6.3985,0.027360000000000002,0.007980000000000001,0.0285,6.1152,1.7836,6.37,5.96016,1.73838,6.2085,0.027360000000000002,0.007980000000000001,0.0285,5.9328,1.7304,6.18
2021-03-16 09:30:00,6.37296,1.85878,6.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,6.3456,1.8508,6.61,6.18096,1.80278,6.4385,0.027360000000000002,0.007980000000000001,0.0285,6.1536,1.7948,6.41
2021-03-16 10:00:00,6.53616,1.90638,6.8085,0.027360000000000002,0.007980000000000001,0.0285,6.5088,1.8984,6.78,6.33456,1.8475800000000002,6.5985,0.027360000000000002,0.007980000000000001,0.0285,6.3072,1.8396,6.57
2021-03-16 10:30:00,6.52656,1.90358,6.7985,0.027360000000000002,0.007980000000000001,0.0285,6.4992,1.8956,6.77,6.32496,1.84478,6.5885,0.027360000000000002,0.007980000000000001,0.0285,6.2976,1.8368,6.5600000000000005
2021-03-16 11:00:00,6.57456,1.91758,6.8485,0.027360000000000002,0.007980000000000001,0.0285,6.5472,1.9096000000000002,6.82,6.37296,1.85878,6.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,6.3456,1.8508,6.61
2021-03-16 11:30:00,6.64224,1.9373200000000002,6.9190000000000005,0.027840000000000004,0.00812,0.029,6.6144,1.9292,6.89,6.44064,1.87852,6.709,0.027840000000000004,0.00812,0.029,6.4128,1.8704,6.68
2021-03-16 12:00:00,6.70032,1.95426,6.9795,0.02832,0.00826,0.029500000000000002,6.672,1.9460000000000002,6.95,6.4987200000000005,1.89546,6.7695,0.02832,0.00826,0.029500000000000002,6.4704,1.8872,6.74
2021-03-16 12:30:00,6.73824,1.9653200000000002,7.019,0.027840000000000004,0.00812,0.029,6.7104,1.9572,6.99,6.53664,1.90652,6.809,0.027840000000000004,0.00812,0.029,6.5088,1.8984,6.78
2021-03-16 13:00:00,6.76704,1.9737200000000001,7.049,0.027840000000000004,0.00812,0.029,6.7392,1.9656,7.02,6.56544,1.91492,6.839,0.027840000000000004,0.00812,0.029,6.5376,1.9068,6.8100000000000005
2021-03-16 13:30:00,6.65136,1.93998,6.9285,0.027360000000000002,0.007980000000000001,0.0285,6.624,1.932,6.9,6.45936,1.8839800000000002,6.7285,0.027360000000000002,0.007980000000000001,0.0285,6.432,1.876,6.7
2021-03-16 14:00:00,6.52704,1.90372,6.799,0.027840000000000004,0.00812,0.029,6.4992,1.8956,6.77,6.33504,1.84772,6.599,0.027840000000000004,0.00812,0.029,6.3072,1.8396,6.57
2021-03-16 14:30:00,6.48864,1.8925200000000002,6.759,0.027840000000000004,0.00812,0.029,6.4608,1.8844,6.73,6.29664,1.8365200000000002,6.559,0.027840000000000004,0.00812,0.029,6.2688,1.8284,6.53
2021-03-16 15:00:00,6.33504,1.84772,6.599,0.027840000000000004,0.00812,0.029,6.3072,1.8396,6.57,6.14304,1.7917200000000002,6.399,0.027840000000000004,0.00812,0.029,6.1152,1.7836,6.37
2021-03-16 15:30:00,6.15216,1.79438,6.4085,0.027360000000000002,0.007980000000000001,0.0285,6.1248,1.7864,6.38,5.96976,1.74118,6.2185,0.027360000000000002,0.007980000000000001,0.0285,5.9424,1.7332,6.19
2021-03-16 16:00:00,6.44016,1.87838,6.7085,0.027360000000000002,0.007980000000000001,0.0285,6.4128,1.8704,6.68,6.24816,1.82238,6.5085,0.027360000000000002,0.007980000000000001,0.0285,6.2208,1.8144,6.48
2021-03-16 16:30:00,6.46896,1.8867800000000001,6.7385,0.027360000000000002,0.007980000000000001,0.0285,6.4416,1.8788,6.71,6.26736,1.8279800000000002,6.5285,0.027360000000000002,0.007980000000000001,0.0285,6.24,1.82,6.5
2021-03-16 17:00:00,6.41136,1.86998,6.6785,0.027360000000000002,0.007980000000000001,0.0285,6.384,1.862,6.65,6.21936,1.81398,6.4785,0.027360000000000002,0.007980000000000001,0.0285,6.192,1.806,6.45
2021-03-16 17:30:00,6.55536,1.9119800000000002,6.8285,0.027360000000000002,0.007980000000000001,0.0285,6.5280000000000005,1.904,6.8,6.36336,1.8559800000000002,6.6285,0.027360000000000002,0.007980000000000001,0.0285,6.336,1.8479999999999999,6.6
2021-03-16 18:00:00,6.6792,1.9481000000000002,6.9575,0.0264,0.0077,0.0275,6.6528,1.9404,6.93,6.4776,1.8893,6.7475000000000005,0.0264,0.0077,0.0275,6.4512,1.8816000000000002,6.72
2021-03-16 18:30:00,6.72528,1.96154,7.0055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.7008,1.9544000000000001,6.98,6.52368,1.90274,6.7955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.4992,1.8956,6.77
2021-03-16 19:00:00,6.6595200000000006,1.94236,6.937,0.025920000000000002,0.007560000000000001,0.027,6.6336,1.9348,6.91,6.46752,1.88636,6.737,0.025920000000000002,0.007560000000000001,0.027,6.4416,1.8788,6.71
2021-03-16 19:30:00,6.3816,1.8613,6.6475,0.0264,0.0077,0.0275,6.3552,1.8536000000000001,6.62,6.1992,1.8081,6.4575,0.0264,0.0077,0.0275,6.1728,1.8004,6.43
2021-03-16 20:00:00,6.24624,1.8218200000000002,6.5065,0.02544,0.00742,0.026500000000000003,6.2208,1.8144,6.48,6.06384,1.76862,6.3165,0.02544,0.00742,0.026500000000000003,6.0384,1.7612,6.29
2021-03-16 20:30:00,5.9592,1.7381000000000002,6.2075,0.0264,0.0077,0.0275,5.9328,1.7304,6.18,5.7864,1.6877,6.0275,0.0264,0.0077,0.0275,5.76,1.6800000000000002,6.0
2021-03-16 21:00:00,5.7288,1.6709,5.9675,0.0264,0.0077,0.0275,5.7024,1.6632,5.94,5.556,1.6205,5.7875,0.0264,0.0077,0.0275,5.5296,1.6128,5.76
2021-03-16 21:30:00,5.508,1.6065,5.7375,0.0264,0.0077,0.0275,5.4816,1.5988,5.71,5.3352,1.5561,5.5575,0.0264,0.0077,0.0275,5.3088,1.5484,5.53
2021-03-16 22:00:00,5.268,1.5365,5.4875,0.0264,0.0077,0.0275,5.2416,1.5288,5.46,5.1048,1.4889000000000001,5.3175,0.0264,0.0077,0.0275,5.0784,1.4812,5.29
2021-03-16 22:30:00,5.0088,1.4609,5.2175,0.0264,0.0077,0.0275,4.9824,1.4532,5.19,4.8648,1.4189,5.0675,0.0264,0.0077,0.0275,4.8384,1.4112,5.04
2021-03-16 23:00:00,4.7304,1.3797000000000001,4.9275,0.0264,0.0077,0.0275,4.704,1.3719999999999999,4.9,4.5864,1.3377,4.7775,0.0264,0.0077,0.0275,4.5600000000000005,1.33,4.75
2021-03-16 23:30:00,4.5,1.3125,4.6875,0.0264,0.0077,0.0275,4.4736,1.3048,4.66,4.3656,1.2732999999999999,4.5475,0.0264,0.0077,0.0275,4.3392,1.2656,4.52
2021-03-17 00:00:00,4.3368,1.2649,4.5175,0.0264,0.0077,0.0275,4.3104,1.2572,4.49,4.2024,1.2257,4.3775,0.0264,0.0077,0.0275,4.176,1.218,4.35
2021-03-17 00:30:00,4.27824,1.24782,4.4565,0.02544,0.00742,0.026500000000000003,4.2528,1.2404,4.43,4.14384,1.20862,4.3165,0.02544,0.00742,0.026500000000000003,4.1184,1.2012,4.29
2021-03-17 01:00:00,4.40304,1.28422,4.5865,0.02544,0.00742,0.026500000000000003,4.3776,1.2768,4.5600000000000005,4.25904,1.24222,4.4365,0.02544,0.00742,0.026500000000000003,4.2336,1.2348,4.41
2021-03-17 01:30:00,4.3752,1.2761,4.5575,0.0264,0.0077,0.0275,4.3488,1.2684,4.53,4.2312,1.2341,4.4075,0.0264,0.0077,0.0275,4.2048,1.2264,4.38
2021-03-17 02:00:00,4.2888,1.2509000000000001,4.4675,0.0264,0.0077,0.0275,4.2624,1.2432,4.44,4.164,1.2145000000000001,4.3375,0.0264,0.0077,0.0275,4.1376,1.2068,4.31
2021-03-17 02:30:00,4.2504,1.2397,4.4275,0.0264,0.0077,0.0275,4.224,1.232,4.4,4.116,1.2005,4.2875,0.0264,0.0077,0.0275,4.0896,1.1928,4.26
2021-03-17 03:00:00,4.164,1.2145000000000001,4.3375,0.0264,0.0077,0.0275,4.1376,1.2068,4.31,4.0392,1.1781,4.2075,0.0264,0.0077,0.0275,4.0128,1.1703999999999999,4.18
2021-03-17 03:30:00,4.1448,1.2089,4.3175,0.0264,0.0077,0.0275,4.1184,1.2012,4.29,4.0104,1.1697,4.1775,0.0264,0.0077,0.0275,3.984,1.162,4.15
2021-03-17 04:00:00,4.1064,1.1977,4.2775,0.0264,0.0077,0.0275,4.08,1.19,4.25,3.972,1.1585,4.1375,0.0264,0.0077,0.0275,3.9455999999999998,1.1508,4.11
2021-03-17 04:30:00,4.068,1.1865,4.2375,0.0264,0.0077,0.0275,4.0416,1.1788,4.21,3.9432,1.1501000000000001,4.1075,0.0264,0.0077,0.0275,3.9168000000000003,1.1424,4.08
2021-03-17 05:00:00,4.06752,1.18636,4.237,0.025920000000000002,0.007560000000000001,0.027,4.0416,1.1788,4.21,3.94272,1.14996,4.107,0.025920000000000002,0.007560000000000001,0.027,3.9168000000000003,1.1424,4.08
2021-03-17 05:30:00,4.2792,1.2481,4.4575,0.0264,0.0077,0.0275,4.2528,1.2404,4.43,4.1448,1.2089,4.3175,0.0264,0.0077,0.0275,4.1184,1.2012,4.29
2021-03-17 06:00:00,4.4232,1.2901,4.6075,0.0264,0.0077,0.0275,4.3968,1.2824,4.58,4.2792,1.2481,4.4575,0.0264,0.0077,0.0275,4.2528,1.2404,4.43
2021-03-17 06:30:00,4.7500800000000005,1.38544,4.948,0.02688,0.007840000000000001,0.028,4.7232,1.3776,4.92,4.59648,1.34064,4.788,0.02688,0.007840000000000001,0.028,4.5696,1.3328,4.76
2021-03-17 07:00:00,5.07744,1.48092,5.289,0.027840000000000004,0.00812,0.029,5.0496,1.4727999999999999,5.26,4.92384,1.43612,5.129,0.027840000000000004,0.00812,0.029,4.896,1.428,5.1
2021-03-17 07:30:00,5.53824,1.61532,5.769,0.027840000000000004,0.00812,0.029,5.5104,1.6072000000000002,5.74,5.36544,1.56492,5.589,0.027840000000000004,0.00812,0.029,5.3376,1.5568,5.5600000000000005
2021-03-17 08:00:00,5.91264,1.72452,6.159,0.027840000000000004,0.00812,0.029,5.8848,1.7164000000000001,6.13,5.73024,1.6713200000000001,5.969,0.027840000000000004,0.00812,0.029,5.7024,1.6632,5.94
2021-03-17 08:30:00,6.23856,1.8195800000000002,6.4985,0.027360000000000002,0.007980000000000001,0.0285,6.2112,1.8115999999999999,6.47,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28
2021-03-17 09:00:00,6.43056,1.87558,6.6985,0.027360000000000002,0.007980000000000001,0.0285,6.4032,1.8676,6.67,6.23856,1.8195800000000002,6.4985,0.027360000000000002,0.007980000000000001,0.0285,6.2112,1.8115999999999999,6.47
2021-03-17 09:30:00,6.66912,1.94516,6.947,0.01632,0.00476,0.017,6.6528,1.9404,6.93,6.47712,1.88916,6.747,0.01632,0.00476,0.017,6.4608,1.8844,6.73
2021-03-17 10:00:00,6.63216,1.93438,6.9085,0.027360000000000002,0.007980000000000001,0.0285,6.6048,1.9264000000000001,6.88,6.44016,1.87838,6.7085,0.027360000000000002,0.007980000000000001,0.0285,6.4128,1.8704,6.68
2021-03-17 10:30:00,6.66096,1.94278,6.9385,0.027360000000000002,0.007980000000000001,0.0285,6.6336,1.9348,6.91,6.45936,1.8839800000000002,6.7285,0.027360000000000002,0.007980000000000001,0.0285,6.432,1.876,6.7
2021-03-17 11:00:00,6.66096,1.94278,6.9385,0.027360000000000002,0.007980000000000001,0.0285,6.6336,1.9348,6.91,6.45936,1.8839800000000002,6.7285,0.027360000000000002,0.007980000000000001,0.0285,6.432,1.876,6.7
2021-03-17 11:30:00,6.8433600000000006,1.99598,7.1285,0.027360000000000002,0.007980000000000001,0.0285,6.816,1.988,7.1,6.64176,1.9371800000000001,6.9185,0.027360000000000002,0.007980000000000001,0.0285,6.6144,1.9292,6.89
2021-03-17 12:00:00,6.94896,2.02678,7.2385,0.027360000000000002,0.007980000000000001,0.0285,6.9216,2.0188,7.21,6.7473600000000005,1.96798,7.0285,0.027360000000000002,0.007980000000000001,0.0285,6.72,1.96,7.0
2021-03-17 12:30:00,7.05456,2.05758,7.3485,0.027360000000000002,0.007980000000000001,0.0285,7.0272,2.0496,7.32,6.8433600000000006,1.99598,7.1285,0.027360000000000002,0.007980000000000001,0.0285,6.816,1.988,7.1
2021-03-17 13:00:00,6.93024,2.02132,7.219,0.027840000000000004,0.00812,0.029,6.9024,2.0132,7.19,6.71904,1.9597200000000001,6.999,0.027840000000000004,0.00812,0.029,6.6912,1.9516,6.97
2021-03-17 13:30:00,6.71904,1.9597200000000001,6.999,0.027840000000000004,0.00812,0.029,6.6912,1.9516,6.97,6.52704,1.90372,6.799,0.027840000000000004,0.00812,0.029,6.4992,1.8956,6.77
2021-03-17 14:00:00,6.44064,1.87852,6.709,0.027840000000000004,0.00812,0.029,6.4128,1.8704,6.68,6.24864,1.82252,6.509,0.027840000000000004,0.00812,0.029,6.2208,1.8144,6.48
2021-03-17 14:30:00,6.31536,1.84198,6.5785,0.027360000000000002,0.007980000000000001,0.0285,6.288,1.834,6.55,6.12336,1.78598,6.3785,0.027360000000000002,0.007980000000000001,0.0285,6.096,1.778,6.35
2021-03-17 15:00:00,6.18144,1.80292,6.439,0.027840000000000004,0.00812,0.029,6.1536,1.7948,6.41,5.98944,1.74692,6.239,0.027840000000000004,0.00812,0.029,5.9616,1.7388,6.21
2021-03-17 15:30:00,6.17184,1.8001200000000002,6.429,0.027840000000000004,0.00812,0.029,6.144,1.792,6.4,5.97984,1.7441200000000001,6.229,0.027840000000000004,0.00812,0.029,5.952,1.736,6.2
2021-03-17 16:00:00,6.4214400000000005,1.8729200000000001,6.689,0.027840000000000004,0.00812,0.029,6.3936,1.8648,6.66,6.22944,1.81692,6.489,0.027840000000000004,0.00812,0.029,6.2016,1.8088000000000002,6.46
2021-03-17 16:30:00,6.56496,1.91478,6.8385,0.027360000000000002,0.007980000000000001,0.0285,6.5376,1.9068,6.8100000000000005,6.36336,1.8559800000000002,6.6285,0.027360000000000002,0.007980000000000001,0.0285,6.336,1.8479999999999999,6.6
2021-03-17 17:00:00,6.63216,1.93438,6.9085,0.027360000000000002,0.007980000000000001,0.0285,6.6048,1.9264000000000001,6.88,6.44016,1.87838,6.7085,0.027360000000000002,0.007980000000000001,0.0285,6.4128,1.8704,6.68
2021-03-17 17:30:00,6.56496,1.91478,6.8385,0.027360000000000002,0.007980000000000001,0.0285,6.5376,1.9068,6.8100000000000005,6.36336,1.8559800000000002,6.6285,0.027360000000000002,0.007980000000000001,0.0285,6.336,1.8479999999999999,6.6
2021-03-17 18:00:00,6.61296,1.9287800000000002,6.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,6.5856,1.9208,6.86,6.41136,1.86998,6.6785,0.027360000000000002,0.007980000000000001,0.0285,6.384,1.862,6.65
2021-03-17 18:30:00,6.66816,1.94488,6.946,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.6432,1.9376000000000002,6.92,6.46656,1.8860800000000002,6.736,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.4416,1.8788,6.71
2021-03-17 19:00:00,6.71664,1.9590200000000002,6.9965,0.02544,0.00742,0.026500000000000003,6.6912,1.9516,6.97,6.52464,1.9030200000000002,6.7965,0.02544,0.00742,0.026500000000000003,6.4992,1.8956,6.77
2021-03-17 19:30:00,6.43824,1.87782,6.7065,0.02544,0.00742,0.026500000000000003,6.4128,1.8704,6.68,6.25584,1.82462,6.5165,0.02544,0.00742,0.026500000000000003,6.2304,1.8172000000000001,6.49
2021-03-17 20:00:00,6.16992,1.79956,6.427,0.025920000000000002,0.007560000000000001,0.027,6.144,1.792,6.4,5.98752,1.7463600000000001,6.237,0.025920000000000002,0.007560000000000001,0.027,5.9616,1.7388,6.21
2021-03-17 20:30:00,5.9496,1.7353,6.1975,0.0264,0.0077,0.0275,5.9232,1.7276,6.17,5.7768,1.6849,6.0175,0.0264,0.0077,0.0275,5.7504,1.6772,5.99
2021-03-17 21:00:00,5.7758400000000005,1.68462,6.0165,0.02544,0.00742,0.026500000000000003,5.7504,1.6772,5.99,5.61264,1.6370200000000001,5.8465,0.02544,0.00742,0.026500000000000003,5.5872,1.6296,5.82
2021-03-17 21:30:00,5.56464,1.62302,5.7965,0.02544,0.00742,0.026500000000000003,5.5392,1.6156000000000001,5.77,5.40144,1.57542,5.6265,0.02544,0.00742,0.026500000000000003,5.376,1.568,5.6
2021-03-17 22:00:00,5.29632,1.5447600000000001,5.517,0.025920000000000002,0.007560000000000001,0.027,5.2704,1.5372,5.49,5.13312,1.49716,5.347,0.025920000000000002,0.007560000000000001,0.027,5.1072,1.4896,5.32
2021-03-17 22:30:00,5.1048,1.4889000000000001,5.3175,0.0264,0.0077,0.0275,5.0784,1.4812,5.29,4.9608,1.4469,5.1675,0.0264,0.0077,0.0275,4.9344,1.4392,5.14
2021-03-17 23:00:00,4.83552,1.41036,5.037,0.025920000000000002,0.007560000000000001,0.027,4.8096,1.4028,5.01,4.70112,1.3711600000000002,4.897,0.025920000000000002,0.007560000000000001,0.027,4.6752,1.3636,4.87
2021-03-17 23:30:00,4.5864,1.3377,4.7775,0.0264,0.0077,0.0275,4.5600000000000005,1.33,4.75,4.452,1.2985,4.6375,0.0264,0.0077,0.0275,4.4256,1.2908,4.61
2021-03-18 00:00:00,4.43328,1.29304,4.618,0.02688,0.007840000000000001,0.028,4.4064,1.2852000000000001,4.59,4.2988800000000005,1.25384,4.478,0.02688,0.007840000000000001,0.028,4.272,1.246,4.45
2021-03-18 00:30:00,4.39488,1.28184,4.578,0.02688,0.007840000000000001,0.028,4.368,1.274,4.55,4.27008,1.24544,4.448,0.02688,0.007840000000000001,0.028,4.2432,1.2376,4.42
2021-03-18 01:00:00,4.51968,1.31824,4.708,0.02688,0.007840000000000001,0.028,4.4928,1.3104,4.68,4.38528,1.27904,4.568,0.02688,0.007840000000000001,0.028,4.3584,1.2711999999999999,4.54
2021-03-18 01:30:00,4.43328,1.29304,4.618,0.02688,0.007840000000000001,0.028,4.4064,1.2852000000000001,4.59,4.2988800000000005,1.25384,4.478,0.02688,0.007840000000000001,0.028,4.272,1.246,4.45
2021-03-18 02:00:00,4.33728,1.26504,4.518,0.02688,0.007840000000000001,0.028,4.3104,1.2572,4.49,4.20288,1.22584,4.378,0.02688,0.007840000000000001,0.028,4.176,1.218,4.35
2021-03-18 02:30:00,4.2792,1.2481,4.4575,0.0264,0.0077,0.0275,4.2528,1.2404,4.43,4.1448,1.2089,4.3175,0.0264,0.0077,0.0275,4.1184,1.2012,4.29
2021-03-18 03:00:00,4.1928,1.2229,4.3675,0.0264,0.0077,0.0275,4.1664,1.2152,4.34,4.068,1.1865,4.2375,0.0264,0.0077,0.0275,4.0416,1.1788,4.21
2021-03-18 03:30:00,4.16352,1.21436,4.337,0.025920000000000002,0.007560000000000001,0.027,4.1376,1.2068,4.31,4.02912,1.17516,4.197,0.025920000000000002,0.007560000000000001,0.027,4.0032,1.1676,4.17
2021-03-18 04:00:00,4.1064,1.1977,4.2775,0.0264,0.0077,0.0275,4.08,1.19,4.25,3.9816000000000003,1.1613,4.1475,0.0264,0.0077,0.0275,3.9552,1.1536,4.12
2021-03-18 04:30:00,4.10688,1.19784,4.2780000000000005,0.02688,0.007840000000000001,0.028,4.08,1.19,4.25,3.98208,1.16144,4.148,0.02688,0.007840000000000001,0.028,3.9552,1.1536,4.12
2021-03-18 05:00:00,4.11648,1.20064,4.288,0.02688,0.007840000000000001,0.028,4.0896,1.1928,4.26,3.99168,1.16424,4.158,0.02688,0.007840000000000001,0.028,3.9648,1.1564,4.13
2021-03-18 05:30:00,4.3176,1.2593,4.4975,0.0264,0.0077,0.0275,4.2912,1.2516,4.47,4.1832,1.2201,4.3575,0.0264,0.0077,0.0275,4.1568,1.2124,4.33
2021-03-18 06:00:00,4.452,1.2985,4.6375,0.0264,0.0077,0.0275,4.4256,1.2908,4.61,4.308,1.2565,4.4875,0.0264,0.0077,0.0275,4.2816,1.2488000000000001,4.46
2021-03-18 06:30:00,4.7500800000000005,1.38544,4.948,0.02688,0.007840000000000001,0.028,4.7232,1.3776,4.92,4.60608,1.34344,4.798,0.02688,0.007840000000000001,0.028,4.5792,1.3356,4.77
2021-03-18 07:00:00,5.02944,1.46692,5.239,0.027840000000000004,0.00812,0.029,5.0016,1.4588,5.21,4.87584,1.42212,5.079,0.027840000000000004,0.00812,0.029,4.848,1.4140000000000001,5.05
2021-03-18 07:30:00,5.43264,1.58452,5.659,0.027840000000000004,0.00812,0.029,5.4048,1.5764,5.63,5.26944,1.53692,5.489,0.027840000000000004,0.00812,0.029,5.2416,1.5288,5.46
2021-03-18 08:00:00,5.73024,1.6713200000000001,5.969,0.027840000000000004,0.00812,0.029,5.7024,1.6632,5.94,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76
2021-03-18 08:30:00,6.24816,1.82238,6.5085,0.027360000000000002,0.007980000000000001,0.0285,6.2208,1.8144,6.48,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28
2021-03-18 09:00:00,6.37392,1.85906,6.6395,0.02832,0.00826,0.029500000000000002,6.3456,1.8508,6.61,6.18192,1.80306,6.4395,0.02832,0.00826,0.029500000000000002,6.1536,1.7948,6.41
2021-03-18 09:30:00,6.53712,1.90666,6.8095,0.02832,0.00826,0.029500000000000002,6.5088,1.8984,6.78,6.33552,1.84786,6.5995,0.02832,0.00826,0.029500000000000002,6.3072,1.8396,6.57
2021-03-18 10:00:00,6.4987200000000005,1.89546,6.7695,0.02832,0.00826,0.029500000000000002,6.4704,1.8872,6.74,6.29712,1.8366600000000002,6.5595,0.02832,0.00826,0.029500000000000002,6.2688,1.8284,6.53
2021-03-18 10:30:00,6.51792,1.9010600000000002,6.7895,0.02832,0.00826,0.029500000000000002,6.4896,1.8928,6.76,6.31632,1.84226,6.5795,0.02832,0.00826,0.029500000000000002,6.288,1.834,6.55
2021-03-18 11:00:00,6.66192,1.94306,6.9395,0.02832,0.00826,0.029500000000000002,6.6336,1.9348,6.91,6.46032,1.88426,6.7295,0.02832,0.00826,0.029500000000000002,6.432,1.876,6.7
2021-03-18 11:30:00,6.76752,1.9738600000000002,7.0495,0.02832,0.00826,0.029500000000000002,6.7392,1.9656,7.02,6.56592,1.91506,6.8395,0.02832,0.00826,0.029500000000000002,6.5376,1.9068,6.8100000000000005
2021-03-18 12:00:00,6.72912,1.96266,7.0095,0.02832,0.00826,0.029500000000000002,6.7008,1.9544000000000001,6.98,6.52752,1.90386,6.7995,0.02832,0.00826,0.029500000000000002,6.4992,1.8956,6.77
2021-03-18 12:30:00,6.81552,1.98786,7.0995,0.02832,0.00826,0.029500000000000002,6.7872,1.9796,7.07,6.61392,1.9290600000000002,6.8895,0.02832,0.00826,0.029500000000000002,6.5856,1.9208,6.86
2021-03-18 13:00:00,6.8539200000000005,1.99906,7.1395,0.02832,0.00826,0.029500000000000002,6.8256,1.9908000000000001,7.11,6.65232,1.94026,6.9295,0.02832,0.00826,0.029500000000000002,6.624,1.932,6.9
2021-03-18 13:30:00,6.75792,1.97106,7.0395,0.02832,0.00826,0.029500000000000002,6.7296,1.9628,7.01,6.55632,1.91226,6.8295,0.02832,0.00826,0.029500000000000002,6.5280000000000005,1.904,6.8
2021-03-18 14:00:00,6.75792,1.97106,7.0395,0.02832,0.00826,0.029500000000000002,6.7296,1.9628,7.01,6.56592,1.91506,6.8395,0.02832,0.00826,0.029500000000000002,6.5376,1.9068,6.8100000000000005
2021-03-18 14:30:00,6.66192,1.94306,6.9395,0.02832,0.00826,0.029500000000000002,6.6336,1.9348,6.91,6.46032,1.88426,6.7295,0.02832,0.00826,0.029500000000000002,6.432,1.876,6.7
2021-03-18 15:00:00,6.5664,1.9152,6.84,0.028800000000000003,0.008400000000000001,0.03,6.5376,1.9068,6.8100000000000005,6.3744,1.8592,6.64,0.028800000000000003,0.008400000000000001,0.03,6.3456,1.8508,6.61
2021-03-18 15:30:00,6.48912,1.8926600000000002,6.7595,0.02832,0.00826,0.029500000000000002,6.4608,1.8844,6.73,6.28752,1.83386,6.5495,0.02832,0.00826,0.029500000000000002,6.2592,1.8256000000000001,6.52
2021-03-18 16:00:00,6.61392,1.9290600000000002,6.8895,0.02832,0.00826,0.029500000000000002,6.5856,1.9208,6.86,6.41232,1.87026,6.6795,0.02832,0.00826,0.029500000000000002,6.384,1.862,6.65
2021-03-18 16:30:00,6.77712,1.97666,7.0595,0.02832,0.00826,0.029500000000000002,6.7488,1.9684,7.03,6.57552,1.9178600000000001,6.8495,0.02832,0.00826,0.029500000000000002,6.5472,1.9096000000000002,6.82
2021-03-18 17:00:00,6.81552,1.98786,7.0995,0.02832,0.00826,0.029500000000000002,6.7872,1.9796,7.07,6.61392,1.9290600000000002,6.8895,0.02832,0.00826,0.029500000000000002,6.5856,1.9208,6.86
2021-03-18 17:30:00,6.81504,1.98772,7.099,0.027840000000000004,0.00812,0.029,6.7872,1.9796,7.07,6.61344,1.9289200000000002,6.889,0.027840000000000004,0.00812,0.029,6.5856,1.9208,6.86
2021-03-18 18:00:00,6.73824,1.9653200000000002,7.019,0.027840000000000004,0.00812,0.029,6.7104,1.9572,6.99,6.54624,1.9093200000000001,6.819,0.027840000000000004,0.00812,0.029,6.5184,1.9012,6.79
2021-03-18 18:30:00,6.7656,1.9733,7.0475,0.0264,0.0077,0.0275,6.7392,1.9656,7.02,6.5736,1.9173,6.8475,0.0264,0.0077,0.0275,6.5472,1.9096000000000002,6.82
2021-03-18 19:00:00,6.69984,1.95412,6.979,0.027840000000000004,0.00812,0.029,6.672,1.9460000000000002,6.95,6.50784,1.89812,6.779,0.027840000000000004,0.00812,0.029,6.48,1.8900000000000001,6.75
2021-03-18 19:30:00,6.43008,1.8754400000000002,6.698,0.02688,0.007840000000000001,0.028,6.4032,1.8676,6.67,6.24768,1.82224,6.508,0.02688,0.007840000000000001,0.028,6.2208,1.8144,6.48
2021-03-18 20:00:00,6.1896,1.8053,6.4475,0.0264,0.0077,0.0275,6.1632,1.7976,6.42,6.0072,1.7521,6.2575,0.0264,0.0077,0.0275,5.9808,1.7444000000000002,6.23
2021-03-18 20:30:00,5.892,1.7185000000000001,6.1375,0.0264,0.0077,0.0275,5.8656,1.7107999999999999,6.11,5.7096,1.6653,5.9475,0.0264,0.0077,0.0275,5.6832,1.6576,5.92
2021-03-18 21:00:00,5.6616,1.6513,5.8975,0.0264,0.0077,0.0275,5.6352,1.6436000000000002,5.87,5.4984,1.6037,5.7275,0.0264,0.0077,0.0275,5.472,1.596,5.7
2021-03-18 21:30:00,5.46,1.5925,5.6875,0.0264,0.0077,0.0275,5.4336,1.5848,5.66,5.2968,1.5449000000000002,5.5175,0.0264,0.0077,0.0275,5.2704,1.5372,5.49
2021-03-18 22:00:00,5.2968,1.5449000000000002,5.5175,0.0264,0.0077,0.0275,5.2704,1.5372,5.49,5.1432,1.5001,5.3575,0.0264,0.0077,0.0275,5.1168,1.4924,5.33
2021-03-18 22:30:00,4.9992,1.4581,5.2075,0.0264,0.0077,0.0275,4.9728,1.4504000000000001,5.18,4.8456,1.4133,5.0475,0.0264,0.0077,0.0275,4.8192,1.4056,5.02
2021-03-18 23:00:00,4.7496,1.3853,4.9475,0.0264,0.0077,0.0275,4.7232,1.3776,4.92,4.6056,1.3433,4.7975,0.0264,0.0077,0.0275,4.5792,1.3356,4.77
2021-03-18 23:30:00,4.4904,1.3097,4.6775,0.0264,0.0077,0.0275,4.464,1.302,4.65,4.356,1.2705,4.5375,0.0264,0.0077,0.0275,4.3296,1.2628,4.51
2021-03-19 00:00:00,4.32672,1.26196,4.507,0.025920000000000002,0.007560000000000001,0.027,4.3008,1.2544,4.48,4.19232,1.22276,4.367,0.025920000000000002,0.007560000000000001,0.027,4.1664,1.2152,4.34
2021-03-19 00:30:00,4.27872,1.24796,4.457,0.025920000000000002,0.007560000000000001,0.027,4.2528,1.2404,4.43,4.1443200000000004,1.20876,4.317,0.025920000000000002,0.007560000000000001,0.027,4.1184,1.2012,4.29
2021-03-19 01:00:00,4.36512,1.27316,4.547,0.025920000000000002,0.007560000000000001,0.027,4.3392,1.2656,4.52,4.22112,1.23116,4.397,0.025920000000000002,0.007560000000000001,0.027,4.1952,1.2236,4.37
2021-03-19 01:30:00,4.3752,1.2761,4.5575,0.0264,0.0077,0.0275,4.3488,1.2684,4.53,4.2408,1.2368999999999999,4.4175,0.0264,0.0077,0.0275,4.2144,1.2292,4.39
2021-03-19 02:00:00,4.308,1.2565,4.4875,0.0264,0.0077,0.0275,4.2816,1.2488000000000001,4.46,4.164,1.2145000000000001,4.3375,0.0264,0.0077,0.0275,4.1376,1.2068,4.31
2021-03-19 02:30:00,4.25088,1.23984,4.428,0.02688,0.007840000000000001,0.028,4.224,1.232,4.4,4.11648,1.20064,4.288,0.02688,0.007840000000000001,0.028,4.0896,1.1928,4.26
2021-03-19 03:00:00,4.15488,1.21184,4.328,0.02688,0.007840000000000001,0.028,4.128,1.204,4.3,4.02048,1.17264,4.188,0.02688,0.007840000000000001,0.028,3.9936,1.1648,4.16
2021-03-19 03:30:00,4.15488,1.21184,4.328,0.02688,0.007840000000000001,0.028,4.128,1.204,4.3,4.01088,1.16984,4.178,0.02688,0.007840000000000001,0.028,3.984,1.162,4.15
2021-03-19 04:00:00,4.09728,1.19504,4.268,0.02688,0.007840000000000001,0.028,4.0704,1.1872,4.24,3.97248,1.1586400000000001,4.138,0.02688,0.007840000000000001,0.028,3.9455999999999998,1.1508,4.11
2021-03-19 04:30:00,4.07808,1.18944,4.248,0.02688,0.007840000000000001,0.028,4.0512,1.1816,4.22,3.9532800000000003,1.15304,4.118,0.02688,0.007840000000000001,0.028,3.9264,1.1452,4.09
2021-03-19 05:00:00,4.01088,1.16984,4.178,0.02688,0.007840000000000001,0.028,3.984,1.162,4.15,3.88608,1.13344,4.048,0.02688,0.007840000000000001,0.028,3.8592,1.1256,4.02
2021-03-19 05:30:00,4.20288,1.22584,4.378,0.02688,0.007840000000000001,0.028,4.176,1.218,4.35,4.07808,1.18944,4.248,0.02688,0.007840000000000001,0.028,4.0512,1.1816,4.22
2021-03-19 06:00:00,4.31808,1.2594400000000001,4.498,0.02688,0.007840000000000001,0.028,4.2912,1.2516,4.47,4.18368,1.22024,4.358,0.02688,0.007840000000000001,0.028,4.1568,1.2124,4.33
2021-03-19 06:30:00,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7
2021-03-19 07:00:00,4.95216,1.44438,5.1585,0.027360000000000002,0.007980000000000001,0.0285,4.9248,1.4364,5.13,4.80816,1.40238,5.0085,0.027360000000000002,0.007980000000000001,0.0285,4.7808,1.3944,4.98
2021-03-19 07:30:00,5.40384,1.57612,5.629,0.027840000000000004,0.00812,0.029,5.376,1.568,5.6,5.24064,1.5285199999999999,5.459,0.027840000000000004,0.00812,0.029,5.2128,1.5204,5.43
2021-03-19 08:00:00,5.63424,1.6433200000000001,5.869,0.027840000000000004,0.00812,0.029,5.6064,1.6352,5.84,5.46144,1.59292,5.689,0.027840000000000004,0.00812,0.029,5.4336,1.5848,5.66
2021-03-19 08:30:00,6.00864,1.75252,6.259,0.027840000000000004,0.00812,0.029,5.9808,1.7444000000000002,6.23,5.82624,1.6993200000000002,6.069,0.027840000000000004,0.00812,0.029,5.7984,1.6912,6.04
2021-03-19 09:00:00,6.19104,1.80572,6.449,0.027840000000000004,0.00812,0.029,6.1632,1.7976,6.42,5.99904,1.74972,6.249,0.027840000000000004,0.00812,0.029,5.9712,1.7416,6.22
2021-03-19 09:30:00,6.38304,1.86172,6.649,0.027840000000000004,0.00812,0.029,6.3552,1.8536000000000001,6.62,6.19104,1.80572,6.449,0.027840000000000004,0.00812,0.029,6.1632,1.7976,6.42
2021-03-19 10:00:00,6.43104,1.87572,6.699,0.027840000000000004,0.00812,0.029,6.4032,1.8676,6.67,6.23904,1.8197200000000002,6.499,0.027840000000000004,0.00812,0.029,6.2112,1.8115999999999999,6.47
2021-03-19 10:30:00,6.46944,1.88692,6.739,0.027840000000000004,0.00812,0.029,6.4416,1.8788,6.71,6.26784,1.8281200000000002,6.529,0.027840000000000004,0.00812,0.029,6.24,1.82,6.5
2021-03-19 11:00:00,6.58464,1.9205200000000002,6.859,0.027840000000000004,0.00812,0.029,6.5568,1.9123999999999999,6.83,6.39264,1.8645200000000002,6.659,0.027840000000000004,0.00812,0.029,6.3648,1.8564,6.63
2021-03-19 11:30:00,6.67104,1.9457200000000001,6.949,0.027840000000000004,0.00812,0.029,6.6432,1.9376000000000002,6.92,6.47904,1.88972,6.749,0.027840000000000004,0.00812,0.029,6.4512,1.8816000000000002,6.72
2021-03-19 12:00:00,6.71904,1.9597200000000001,6.999,0.027840000000000004,0.00812,0.029,6.6912,1.9516,6.97,6.51744,1.9009200000000002,6.789,0.027840000000000004,0.00812,0.029,6.4896,1.8928,6.76
2021-03-19 12:30:00,6.68064,1.94852,6.959,0.027840000000000004,0.00812,0.029,6.6528,1.9404,6.93,6.48864,1.8925200000000002,6.759,0.027840000000000004,0.00812,0.029,6.4608,1.8844,6.73
2021-03-19 13:00:00,6.62304,1.93172,6.899,0.027840000000000004,0.00812,0.029,6.5952,1.9236,6.87,6.4214400000000005,1.8729200000000001,6.689,0.027840000000000004,0.00812,0.029,6.3936,1.8648,6.66
2021-03-19 13:30:00,6.53664,1.90652,6.809,0.027840000000000004,0.00812,0.029,6.5088,1.8984,6.78,6.33504,1.84772,6.599,0.027840000000000004,0.00812,0.029,6.3072,1.8396,6.57
2021-03-19 14:00:00,6.37344,1.85892,6.639,0.027840000000000004,0.00812,0.029,6.3456,1.8508,6.61,6.18144,1.80292,6.439,0.027840000000000004,0.00812,0.029,6.1536,1.7948,6.41
2021-03-19 14:30:00,6.21984,1.81412,6.479,0.027840000000000004,0.00812,0.029,6.192,1.806,6.45,6.03744,1.76092,6.289,0.027840000000000004,0.00812,0.029,6.0096,1.7528000000000001,6.26
2021-03-19 15:00:00,6.15264,1.7945200000000001,6.409,0.027840000000000004,0.00812,0.029,6.1248,1.7864,6.38,5.97024,1.74132,6.219,0.027840000000000004,0.00812,0.029,5.9424,1.7332,6.19
2021-03-19 15:30:00,6.02784,1.75812,6.279,0.027840000000000004,0.00812,0.029,6.0,1.75,6.25,5.84544,1.70492,6.089,0.027840000000000004,0.00812,0.029,5.8176,1.6968,6.06
2021-03-19 16:00:00,6.21984,1.81412,6.479,0.027840000000000004,0.00812,0.029,6.192,1.806,6.45,6.03744,1.76092,6.289,0.027840000000000004,0.00812,0.029,6.0096,1.7528000000000001,6.26
2021-03-19 16:30:00,6.37344,1.85892,6.639,0.027840000000000004,0.00812,0.029,6.3456,1.8508,6.61,6.18144,1.80292,6.439,0.027840000000000004,0.00812,0.029,6.1536,1.7948,6.41
2021-03-19 17:00:00,6.32544,1.8449200000000001,6.589,0.027840000000000004,0.00812,0.029,6.2976,1.8368,6.5600000000000005,6.14304,1.7917200000000002,6.399,0.027840000000000004,0.00812,0.029,6.1152,1.7836,6.37
2021-03-19 17:30:00,6.39264,1.8645200000000002,6.659,0.027840000000000004,0.00812,0.029,6.3648,1.8564,6.63,6.20064,1.8085200000000001,6.459,0.027840000000000004,0.00812,0.029,6.1728,1.8004,6.43
2021-03-19 18:00:00,6.37296,1.85878,6.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,6.3456,1.8508,6.61,6.19056,1.80558,6.4485,0.027360000000000002,0.007980000000000001,0.0285,6.1632,1.7976,6.42
2021-03-19 18:30:00,6.39936,1.8664800000000001,6.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.3744,1.8592,6.64,6.20736,1.81048,6.466,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.1824,1.8032,6.44
2021-03-19 19:00:00,6.3816,1.8613,6.6475,0.0264,0.0077,0.0275,6.3552,1.8536000000000001,6.62,6.1896,1.8053,6.4475,0.0264,0.0077,0.0275,6.1632,1.7976,6.42
2021-03-19 19:30:00,6.1704,1.7997,6.4275,0.0264,0.0077,0.0275,6.144,1.792,6.4,5.9879999999999995,1.7465000000000002,6.2375,0.0264,0.0077,0.0275,5.9616,1.7388,6.21
2021-03-19 20:00:00,5.9879999999999995,1.7465000000000002,6.2375,0.0264,0.0077,0.0275,5.9616,1.7388,6.21,5.8152,1.6961,6.0575,0.0264,0.0077,0.0275,5.7888,1.6884000000000001,6.03
2021-03-19 20:30:00,5.8056,1.6933,6.0475,0.0264,0.0077,0.0275,5.7792,1.6856,6.02,5.6328,1.6429,5.8675,0.0264,0.0077,0.0275,5.6064,1.6352,5.84
2021-03-19 21:00:00,5.5944,1.6317,5.8275,0.0264,0.0077,0.0275,5.568,1.624,5.8,5.4312000000000005,1.5841,5.6575,0.0264,0.0077,0.0275,5.4048,1.5764,5.63
2021-03-19 21:30:00,5.4024,1.5756999999999999,5.6275,0.0264,0.0077,0.0275,5.376,1.568,5.6,5.2392,1.5281,5.4575,0.0264,0.0077,0.0275,5.2128,1.5204,5.43
2021-03-19 22:00:00,5.2008,1.5169000000000001,5.4175,0.0264,0.0077,0.0275,5.1744,1.5091999999999999,5.39,5.0472,1.4721,5.2575,0.0264,0.0077,0.0275,5.0208,1.4644,5.23
2021-03-19 22:30:00,4.9416,1.4413,5.1475,0.0264,0.0077,0.0275,4.9152000000000005,1.4336,5.12,4.7976,1.3993,4.9975000000000005,0.0264,0.0077,0.0275,4.7712,1.3916,4.97
2021-03-19 23:00:00,4.74,1.3825,4.9375,0.0264,0.0077,0.0275,4.7136,1.3748,4.91,4.596,1.3405,4.7875,0.0264,0.0077,0.0275,4.5696,1.3328,4.76
2021-03-19 23:30:00,4.5096,1.3153000000000001,4.6975,0.0264,0.0077,0.0275,4.4832,1.3076,4.67,4.3752,1.2761,4.5575,0.0264,0.0077,0.0275,4.3488,1.2684,4.53
2021-03-20 00:00:00,4.3656,1.2732999999999999,4.5475,0.0264,0.0077,0.0275,4.3392,1.2656,4.52,4.2312,1.2341,4.4075,0.0264,0.0077,0.0275,4.2048,1.2264,4.38
2021-03-20 00:30:00,4.26,1.2425,4.4375,0.0264,0.0077,0.0275,4.2336,1.2348,4.41,4.1256,1.2033,4.2975,0.0264,0.0077,0.0275,4.0992,1.1956,4.27
2021-03-20 01:00:00,4.36512,1.27316,4.547,0.025920000000000002,0.007560000000000001,0.027,4.3392,1.2656,4.52,4.23072,1.23396,4.407,0.025920000000000002,0.007560000000000001,0.027,4.2048,1.2264,4.38
2021-03-20 01:30:00,4.27968,1.24824,4.458,0.02688,0.007840000000000001,0.028,4.2528,1.2404,4.43,4.14528,1.20904,4.318,0.02688,0.007840000000000001,0.028,4.1184,1.2012,4.29
2021-03-20 02:00:00,4.22208,1.23144,4.398,0.02688,0.007840000000000001,0.028,4.1952,1.2236,4.37,4.09728,1.19504,4.268,0.02688,0.007840000000000001,0.028,4.0704,1.1872,4.24
2021-03-20 02:30:00,4.12608,1.20344,4.298,0.02688,0.007840000000000001,0.028,4.0992,1.1956,4.27,3.99168,1.16424,4.158,0.02688,0.007840000000000001,0.028,3.9648,1.1564,4.13
2021-03-20 03:00:00,4.03968,1.17824,4.208,0.02688,0.007840000000000001,0.028,4.0128,1.1703999999999999,4.18,3.91488,1.14184,4.078,0.02688,0.007840000000000001,0.028,3.888,1.134,4.05
2021-03-20 03:30:00,4.00128,1.16704,4.168,0.02688,0.007840000000000001,0.028,3.9744,1.1592,4.14,3.87648,1.13064,4.038,0.02688,0.007840000000000001,0.028,3.8496,1.1228,4.01
2021-03-20 04:00:00,3.91488,1.14184,4.078,0.02688,0.007840000000000001,0.028,3.888,1.134,4.05,3.79968,1.10824,3.958,0.02688,0.007840000000000001,0.028,3.7728,1.1004,3.93
2021-03-20 04:30:00,3.87648,1.13064,4.038,0.02688,0.007840000000000001,0.028,3.8496,1.1228,4.01,3.75168,1.09424,3.908,0.02688,0.007840000000000001,0.028,3.7248,1.0864,3.88
2021-03-20 05:00:00,3.87648,1.13064,4.038,0.02688,0.007840000000000001,0.028,3.8496,1.1228,4.01,3.75168,1.09424,3.908,0.02688,0.007840000000000001,0.028,3.7248,1.0864,3.88
2021-03-20 05:30:00,3.9532800000000003,1.15304,4.118,0.02688,0.007840000000000001,0.028,3.9264,1.1452,4.09,3.81888,1.11384,3.9779999999999998,0.02688,0.007840000000000001,0.028,3.792,1.106,3.95
2021-03-20 06:00:00,3.9532800000000003,1.15304,4.118,0.02688,0.007840000000000001,0.028,3.9264,1.1452,4.09,3.81888,1.11384,3.9779999999999998,0.02688,0.007840000000000001,0.028,3.792,1.106,3.95
2021-03-20 06:30:00,4.1352,1.2061,4.3075,0.0264,0.0077,0.0275,4.1088000000000005,1.1984,4.28,4.0104,1.1697,4.1775,0.0264,0.0077,0.0275,3.984,1.162,4.15
2021-03-20 07:00:00,4.28976,1.25118,4.4685,0.027360000000000002,0.007980000000000001,0.0285,4.2624,1.2432,4.44,4.15536,1.21198,4.3285,0.027360000000000002,0.007980000000000001,0.0285,4.128,1.204,4.3
2021-03-20 07:30:00,4.51104,1.31572,4.699,0.027840000000000004,0.00812,0.029,4.4832,1.3076,4.67,4.36704,1.27372,4.549,0.027840000000000004,0.00812,0.029,4.3392,1.2656,4.52
2021-03-20 08:00:00,4.59744,1.3409200000000001,4.789,0.027840000000000004,0.00812,0.029,4.5696,1.3328,4.76,4.45344,1.29892,4.639,0.027840000000000004,0.00812,0.029,4.4256,1.2908,4.61
2021-03-20 08:30:00,4.94256,1.44158,5.1485,0.027360000000000002,0.007980000000000001,0.0285,4.9152000000000005,1.4336,5.12,4.78896,1.3967800000000001,4.9885,0.027360000000000002,0.007980000000000001,0.0285,4.7616,1.3888,4.96
2021-03-20 09:00:00,5.18304,1.51172,5.399,0.027840000000000004,0.00812,0.029,5.1552,1.5036,5.37,5.01984,1.46412,5.229,0.027840000000000004,0.00812,0.029,4.992,1.456,5.2
2021-03-20 09:30:00,5.45184,1.5901200000000002,5.679,0.027840000000000004,0.00812,0.029,5.424,1.5819999999999999,5.65,5.28864,1.5425200000000001,5.509,0.027840000000000004,0.00812,0.029,5.2608,1.5344,5.48
2021-03-20 10:00:00,5.6630400000000005,1.65172,5.899,0.027840000000000004,0.00812,0.029,5.6352,1.6436000000000002,5.87,5.49024,1.60132,5.719,0.027840000000000004,0.00812,0.029,5.4624,1.5932,5.69
2021-03-20 10:30:00,5.78784,1.68812,6.029,0.027840000000000004,0.00812,0.029,5.76,1.6800000000000002,6.0,5.6150400000000005,1.63772,5.849,0.027840000000000004,0.00812,0.029,5.5872,1.6296,5.82
2021-03-20 11:00:00,5.85504,1.7077200000000001,6.099,0.027840000000000004,0.00812,0.029,5.8272,1.6996,6.07,5.68224,1.65732,5.9190000000000005,0.027840000000000004,0.00812,0.029,5.6544,1.6492,5.89
2021-03-20 11:30:00,5.87424,1.71332,6.119,0.027840000000000004,0.00812,0.029,5.8464,1.7052,6.09,5.69184,1.66012,5.929,0.027840000000000004,0.00812,0.029,5.664,1.6520000000000001,5.9
2021-03-20 12:00:00,5.93184,1.73012,6.179,0.027840000000000004,0.00812,0.029,5.904,1.722,6.15,5.75904,1.67972,5.999,0.027840000000000004,0.00812,0.029,5.7312,1.6716000000000002,5.97
2021-03-20 12:30:00,5.89344,1.71892,6.139,0.027840000000000004,0.00812,0.029,5.8656,1.7107999999999999,6.11,5.72064,1.66852,5.959,0.027840000000000004,0.00812,0.029,5.6928,1.6604,5.93
2021-03-20 13:00:00,5.82624,1.6993200000000002,6.069,0.027840000000000004,0.00812,0.029,5.7984,1.6912,6.04,5.64384,1.64612,5.879,0.027840000000000004,0.00812,0.029,5.616,1.638,5.85
2021-03-20 13:30:00,5.73984,1.67412,5.979,0.027840000000000004,0.00812,0.029,5.712,1.666,5.95,5.56704,1.62372,5.799,0.027840000000000004,0.00812,0.029,5.5392,1.6156000000000001,5.77
2021-03-20 14:00:00,5.6150400000000005,1.63772,5.849,0.027840000000000004,0.00812,0.029,5.5872,1.6296,5.82,5.45184,1.5901200000000002,5.679,0.027840000000000004,0.00812,0.029,5.424,1.5819999999999999,5.65
2021-03-20 14:30:00,5.48064,1.5985200000000002,5.709,0.027840000000000004,0.00812,0.029,5.4528,1.5904,5.68,5.31744,1.55092,5.539,0.027840000000000004,0.00812,0.029,5.2896,1.5428000000000002,5.51
2021-03-20 15:00:00,5.37504,1.56772,5.599,0.027840000000000004,0.00812,0.029,5.3472,1.5596,5.57,5.2118400000000005,1.52012,5.429,0.027840000000000004,0.00812,0.029,5.184,1.512,5.4
2021-03-20 15:30:00,5.33664,1.55652,5.559,0.027840000000000004,0.00812,0.029,5.3088,1.5484,5.53,5.18304,1.51172,5.399,0.027840000000000004,0.00812,0.029,5.1552,1.5036,5.37
2021-03-20 16:00:00,5.37504,1.56772,5.599,0.027840000000000004,0.00812,0.029,5.3472,1.5596,5.57,5.2118400000000005,1.52012,5.429,0.027840000000000004,0.00812,0.029,5.184,1.512,5.4
2021-03-20 16:30:00,5.56704,1.62372,5.799,0.027840000000000004,0.00812,0.029,5.5392,1.6156000000000001,5.77,5.40384,1.57612,5.629,0.027840000000000004,0.00812,0.029,5.376,1.568,5.6
2021-03-20 17:00:00,5.78784,1.68812,6.029,0.027840000000000004,0.00812,0.029,5.76,1.6800000000000002,6.0,5.6150400000000005,1.63772,5.849,0.027840000000000004,0.00812,0.029,5.5872,1.6296,5.82
2021-03-20 17:30:00,5.90304,1.72172,6.149,0.027840000000000004,0.00812,0.029,5.8752,1.7136,6.12,5.73024,1.6713200000000001,5.969,0.027840000000000004,0.00812,0.029,5.7024,1.6632,5.94
2021-03-20 18:00:00,6.02736,1.75798,6.2785,0.027360000000000002,0.007980000000000001,0.0285,6.0,1.75,6.25,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06
2021-03-20 18:30:00,6.15072,1.7939600000000002,6.407,0.025920000000000002,0.007560000000000001,0.027,6.1248,1.7864,6.38,5.9587200000000005,1.7379600000000002,6.207,0.025920000000000002,0.007560000000000001,0.027,5.9328,1.7304,6.18
2021-03-20 19:00:00,6.1896,1.8053,6.4475,0.0264,0.0077,0.0275,6.1632,1.7976,6.42,6.0072,1.7521,6.2575,0.0264,0.0077,0.0275,5.9808,1.7444000000000002,6.23
2021-03-20 19:30:00,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22,5.82528,1.69904,6.068,0.02688,0.007840000000000001,0.028,5.7984,1.6912,6.04
2021-03-20 20:00:00,5.75856,1.67958,5.9985,0.027360000000000002,0.007980000000000001,0.0285,5.7312,1.6716000000000002,5.97,5.5857600000000005,1.62918,5.8185,0.027360000000000002,0.007980000000000001,0.0285,5.5584,1.6212,5.79
2021-03-20 20:30:00,5.56608,1.62344,5.798,0.02688,0.007840000000000001,0.028,5.5392,1.6156000000000001,5.77,5.40288,1.57584,5.628,0.02688,0.007840000000000001,0.028,5.376,1.568,5.6
2021-03-20 21:00:00,5.41296,1.57878,5.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.3856,1.5708,5.61,5.24976,1.53118,5.4685,0.027360000000000002,0.007980000000000001,0.0285,5.2224,1.5232,5.44
2021-03-20 21:30:00,5.21088,1.51984,5.428,0.02688,0.007840000000000001,0.028,5.184,1.512,5.4,5.05728,1.47504,5.268,0.02688,0.007840000000000001,0.028,5.0304,1.4672,5.24
2021-03-20 22:00:00,5.0184,1.4637,5.2275,0.0264,0.0077,0.0275,4.992,1.456,5.2,4.8648,1.4189,5.0675,0.0264,0.0077,0.0275,4.8384,1.4112,5.04
2021-03-20 22:30:00,4.81728,1.40504,5.018,0.02688,0.007840000000000001,0.028,4.7904,1.3972,4.99,4.66368,1.3602400000000001,4.858,0.02688,0.007840000000000001,0.028,4.6368,1.3524,4.83
2021-03-20 23:00:00,4.6344,1.3517000000000001,4.8275,0.0264,0.0077,0.0275,4.608,1.344,4.8,4.4904,1.3097,4.6775,0.0264,0.0077,0.0275,4.464,1.302,4.65
2021-03-20 23:30:00,4.42368,1.29024,4.608,0.02688,0.007840000000000001,0.028,4.3968,1.2824,4.58,4.28928,1.2510400000000002,4.468,0.02688,0.007840000000000001,0.028,4.2624,1.2432,4.44
2021-03-21 00:00:00,4.26096,1.24278,4.4385,0.027360000000000002,0.007980000000000001,0.0285,4.2336,1.2348,4.41,4.12656,1.20358,4.2985,0.027360000000000002,0.007980000000000001,0.0285,4.0992,1.1956,4.27
2021-03-21 00:30:00,4.19328,1.2230400000000001,4.368,0.02688,0.007840000000000001,0.028,4.1664,1.2152,4.34,4.05888,1.18384,4.228,0.02688,0.007840000000000001,0.028,4.032,1.176,4.2
2021-03-21 01:00:00,4.27008,1.24544,4.448,0.02688,0.007840000000000001,0.028,4.2432,1.2376,4.42,4.13568,1.20624,4.308,0.02688,0.007840000000000001,0.028,4.1088000000000005,1.1984,4.28
2021-03-21 01:30:00,4.18368,1.22024,4.358,0.02688,0.007840000000000001,0.028,4.1568,1.2124,4.33,4.05888,1.18384,4.228,0.02688,0.007840000000000001,0.028,4.032,1.176,4.2
2021-03-21 02:00:00,4.05936,1.18398,4.2285,0.027360000000000002,0.007980000000000001,0.0285,4.032,1.176,4.2,3.9345600000000003,1.14758,4.0985,0.027360000000000002,0.007980000000000001,0.0285,3.9072,1.1396,4.07
2021-03-21 02:30:00,3.97248,1.1586400000000001,4.138,0.02688,0.007840000000000001,0.028,3.9455999999999998,1.1508,4.11,3.84768,1.1222400000000001,4.008,0.02688,0.007840000000000001,0.028,3.8208,1.1144,3.98
2021-03-21 03:00:00,3.89568,1.13624,4.058,0.02688,0.007840000000000001,0.028,3.8688000000000002,1.1284,4.03,3.78048,1.10264,3.938,0.02688,0.007840000000000001,0.028,3.7536,1.0948,3.91
2021-03-21 03:30:00,3.86688,1.12784,4.028,0.02688,0.007840000000000001,0.028,3.84,1.12,4.0,3.75168,1.09424,3.908,0.02688,0.007840000000000001,0.028,3.7248,1.0864,3.88
2021-03-21 04:00:00,3.80928,1.11104,3.968,0.02688,0.007840000000000001,0.028,3.7824,1.1032,3.94,3.69408,1.07744,3.848,0.02688,0.007840000000000001,0.028,3.6672000000000002,1.0696,3.8200000000000003
2021-03-21 04:30:00,3.78048,1.10264,3.938,0.02688,0.007840000000000001,0.028,3.7536,1.0948,3.91,3.66528,1.06904,3.818,0.02688,0.007840000000000001,0.028,3.6384,1.0612,3.79
2021-03-21 05:00:00,3.7800000000000002,1.1025,3.9375,0.0264,0.0077,0.0275,3.7536,1.0948,3.91,3.6648,1.0689,3.8175,0.0264,0.0077,0.0275,3.6384,1.0612,3.79
2021-03-21 05:30:00,3.79968,1.10824,3.958,0.02688,0.007840000000000001,0.028,3.7728,1.1004,3.93,3.68448,1.07464,3.838,0.02688,0.007840000000000001,0.028,3.6576,1.0668,3.81
2021-03-21 06:00:00,3.87648,1.13064,4.038,0.02688,0.007840000000000001,0.028,3.8496,1.1228,4.01,3.75168,1.09424,3.908,0.02688,0.007840000000000001,0.028,3.7248,1.0864,3.88
2021-03-21 06:30:00,3.9532800000000003,1.15304,4.118,0.02688,0.007840000000000001,0.028,3.9264,1.1452,4.09,3.82848,1.11664,3.988,0.02688,0.007840000000000001,0.028,3.8016,1.1088,3.96
2021-03-21 07:00:00,4.05936,1.18398,4.2285,0.027360000000000002,0.007980000000000001,0.0285,4.032,1.176,4.2,3.92496,1.14478,4.0885,0.027360000000000002,0.007980000000000001,0.0285,3.8976,1.1368,4.06
2021-03-21 07:30:00,4.27104,1.24572,4.449,0.027840000000000004,0.00812,0.029,4.2432,1.2376,4.42,4.13664,1.20652,4.309,0.027840000000000004,0.00812,0.029,4.1088000000000005,1.1984,4.28
2021-03-21 08:00:00,4.31904,1.25972,4.499,0.027840000000000004,0.00812,0.029,4.2912,1.2516,4.47,4.18464,1.22052,4.359,0.027840000000000004,0.00812,0.029,4.1568,1.2124,4.33
2021-03-21 08:30:00,4.52064,1.31852,4.709,0.027840000000000004,0.00812,0.029,4.4928,1.3104,4.68,4.37664,1.27652,4.559,0.027840000000000004,0.00812,0.029,4.3488,1.2684,4.53
2021-03-21 09:00:00,4.63584,1.35212,4.829,0.027840000000000004,0.00812,0.029,4.608,1.344,4.8,4.49184,1.31012,4.679,0.027840000000000004,0.00812,0.029,4.464,1.302,4.65
2021-03-21 09:30:00,4.93344,1.43892,5.139,0.027840000000000004,0.00812,0.029,4.9056,1.4308,5.11,4.77984,1.39412,4.979,0.027840000000000004,0.00812,0.029,4.752,1.3860000000000001,4.95
2021-03-21 10:00:00,5.10624,1.48932,5.319,0.027840000000000004,0.00812,0.029,5.0784,1.4812,5.29,4.94304,1.4417200000000001,5.149,0.027840000000000004,0.00812,0.029,4.9152000000000005,1.4336,5.12
2021-03-21 10:30:00,5.24064,1.5285199999999999,5.459,0.027840000000000004,0.00812,0.029,5.2128,1.5204,5.43,5.07744,1.48092,5.289,0.027840000000000004,0.00812,0.029,5.0496,1.4727999999999999,5.26
2021-03-21 11:00:00,5.26944,1.53692,5.489,0.027840000000000004,0.00812,0.029,5.2416,1.5288,5.46,5.09664,1.48652,5.309,0.027840000000000004,0.00812,0.029,5.0688,1.4784000000000002,5.28
2021-03-21 11:30:00,5.31744,1.55092,5.539,0.027840000000000004,0.00812,0.029,5.2896,1.5428000000000002,5.51,5.15424,1.50332,5.369,0.027840000000000004,0.00812,0.029,5.1264,1.4952,5.34
2021-03-21 12:00:00,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58,5.22144,1.52292,5.439,0.027840000000000004,0.00812,0.029,5.1936,1.5148000000000001,5.41
2021-03-21 12:30:00,5.48064,1.5985200000000002,5.709,0.027840000000000004,0.00812,0.029,5.4528,1.5904,5.68,5.31744,1.55092,5.539,0.027840000000000004,0.00812,0.029,5.2896,1.5428000000000002,5.51
2021-03-21 13:00:00,5.48064,1.5985200000000002,5.709,0.027840000000000004,0.00812,0.029,5.4528,1.5904,5.68,5.31744,1.55092,5.539,0.027840000000000004,0.00812,0.029,5.2896,1.5428000000000002,5.51
2021-03-21 13:30:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58
2021-03-21 14:00:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58
2021-03-21 14:30:00,5.56704,1.62372,5.799,0.027840000000000004,0.00812,0.029,5.5392,1.6156000000000001,5.77,5.40384,1.57612,5.629,0.027840000000000004,0.00812,0.029,5.376,1.568,5.6
2021-03-21 15:00:00,5.58624,1.62932,5.819,0.027840000000000004,0.00812,0.029,5.5584,1.6212,5.79,5.42304,1.58172,5.649,0.027840000000000004,0.00812,0.029,5.3952,1.5735999999999999,5.62
2021-03-21 15:30:00,5.70144,1.6629200000000002,5.939,0.027840000000000004,0.00812,0.029,5.6736,1.6548,5.91,5.52864,1.61252,5.759,0.027840000000000004,0.00812,0.029,5.5008,1.6044,5.73
2021-03-21 16:00:00,5.76864,1.68252,6.009,0.027840000000000004,0.00812,0.029,5.7408,1.6743999999999999,5.98,5.59584,1.63212,5.829,0.027840000000000004,0.00812,0.029,5.568,1.624,5.8
2021-03-21 16:30:00,5.85504,1.7077200000000001,6.099,0.027840000000000004,0.00812,0.029,5.8272,1.6996,6.07,5.68224,1.65732,5.9190000000000005,0.027840000000000004,0.00812,0.029,5.6544,1.6492,5.89
2021-03-21 17:00:00,5.98944,1.74692,6.239,0.027840000000000004,0.00812,0.029,5.9616,1.7388,6.21,5.81664,1.69652,6.059,0.027840000000000004,0.00812,0.029,5.7888,1.6884000000000001,6.03
2021-03-21 17:30:00,6.16224,1.79732,6.419,0.027840000000000004,0.00812,0.029,6.1344,1.7892000000000001,6.39,5.97984,1.7441200000000001,6.229,0.027840000000000004,0.00812,0.029,5.952,1.736,6.2
