Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-21 18:00:00,6.11424,1.78332,6.369,0.027840000000000004,0.00812,0.029,6.0864,1.7752,6.34,5.93184,1.73012,6.179,0.027840000000000004,0.00812,0.029,5.904,1.722,6.15
2021-03-21 18:30:00,6.1128,1.7829000000000002,6.3675,0.0264,0.0077,0.0275,6.0864,1.7752,6.34,5.9304,1.7297,6.1775,0.0264,0.0077,0.0275,5.904,1.722,6.15
2021-03-21 19:00:00,6.11184,1.78262,6.3665,0.02544,0.00742,0.026500000000000003,6.0864,1.7752,6.34,5.92944,1.7294200000000002,6.1765,0.02544,0.00742,0.026500000000000003,5.904,1.722,6.15
2021-03-21 19:30:00,5.9688,1.7409,6.2175,0.0264,0.0077,0.0275,5.9424,1.7332,6.19,5.7864,1.6877,6.0275,0.0264,0.0077,0.0275,5.76,1.6800000000000002,6.0
2021-03-21 20:00:00,5.77728,1.68504,6.018,0.02688,0.007840000000000001,0.028,5.7504,1.6772,5.99,5.60448,1.63464,5.838,0.02688,0.007840000000000001,0.028,5.5776,1.6268,5.8100000000000005
2021-03-21 20:30:00,5.5857600000000005,1.62918,5.8185,0.027360000000000002,0.007980000000000001,0.0285,5.5584,1.6212,5.79,5.42256,1.5815800000000002,5.6485,0.027360000000000002,0.007980000000000001,0.0285,5.3952,1.5735999999999999,5.62
2021-03-21 21:00:00,5.39328,1.57304,5.618,0.02688,0.007840000000000001,0.028,5.3664,1.5652,5.59,5.23008,1.5254400000000001,5.448,0.02688,0.007840000000000001,0.028,5.2032,1.5176,5.42
2021-03-21 21:30:00,5.19168,1.51424,5.408,0.02688,0.007840000000000001,0.028,5.1648,1.5064000000000002,5.38,5.03808,1.46944,5.248,0.02688,0.007840000000000001,0.028,5.0112,1.4616,5.22
2021-03-21 22:00:00,5.0088,1.4609,5.2175,0.0264,0.0077,0.0275,4.9824,1.4532,5.19,4.8648,1.4189,5.0675,0.0264,0.0077,0.0275,4.8384,1.4112,5.04
2021-03-21 22:30:00,4.7688,1.3909,4.9675,0.0264,0.0077,0.0275,4.7424,1.3832,4.94,4.6344,1.3517000000000001,4.8275,0.0264,0.0077,0.0275,4.608,1.344,4.8
2021-03-21 23:00:00,4.596,1.3405,4.7875,0.0264,0.0077,0.0275,4.5696,1.3328,4.76,4.452,1.2985,4.6375,0.0264,0.0077,0.0275,4.4256,1.2908,4.61
2021-03-21 23:30:00,4.3368,1.2649,4.5175,0.0264,0.0077,0.0275,4.3104,1.2572,4.49,4.2024,1.2257,4.3775,0.0264,0.0077,0.0275,4.176,1.218,4.35
2021-03-22 00:00:00,4.164,1.2145000000000001,4.3375,0.0264,0.0077,0.0275,4.1376,1.2068,4.31,4.0392,1.1781,4.2075,0.0264,0.0077,0.0275,4.0128,1.1703999999999999,4.18
2021-03-22 00:30:00,4.0776,1.1893,4.2475,0.0264,0.0077,0.0275,4.0512,1.1816,4.22,3.9528,1.1529,4.1175,0.0264,0.0077,0.0275,3.9264,1.1452,4.09
2021-03-22 01:00:00,4.1928,1.2229,4.3675,0.0264,0.0077,0.0275,4.1664,1.2152,4.34,4.068,1.1865,4.2375,0.0264,0.0077,0.0275,4.0416,1.1788,4.21
2021-03-22 01:30:00,4.1832,1.2201,4.3575,0.0264,0.0077,0.0275,4.1568,1.2124,4.33,4.0584,1.1837,4.2275,0.0264,0.0077,0.0275,4.032,1.176,4.2
2021-03-22 02:00:00,4.13568,1.20624,4.308,0.02688,0.007840000000000001,0.028,4.1088000000000005,1.1984,4.28,4.01088,1.16984,4.178,0.02688,0.007840000000000001,0.028,3.984,1.162,4.15
2021-03-22 02:30:00,4.05888,1.18384,4.228,0.02688,0.007840000000000001,0.028,4.032,1.176,4.2,3.93408,1.14744,4.098,0.02688,0.007840000000000001,0.028,3.9072,1.1396,4.07
2021-03-22 03:00:00,4.00128,1.16704,4.168,0.02688,0.007840000000000001,0.028,3.9744,1.1592,4.14,3.88608,1.13344,4.048,0.02688,0.007840000000000001,0.028,3.8592,1.1256,4.02
2021-03-22 03:30:00,3.96288,1.15584,4.128,0.02688,0.007840000000000001,0.028,3.936,1.148,4.1,3.83808,1.11944,3.998,0.02688,0.007840000000000001,0.028,3.8112,1.1116,3.9699999999999998
2021-03-22 04:00:00,3.93408,1.14744,4.098,0.02688,0.007840000000000001,0.028,3.9072,1.1396,4.07,3.80928,1.11104,3.968,0.02688,0.007840000000000001,0.028,3.7824,1.1032,3.94
2021-03-22 04:30:00,3.9345600000000003,1.14758,4.0985,0.027360000000000002,0.007980000000000001,0.0285,3.9072,1.1396,4.07,3.80976,1.11118,3.9685,0.027360000000000002,0.007980000000000001,0.0285,3.7824,1.1032,3.94
2021-03-22 05:00:00,3.9345600000000003,1.14758,4.0985,0.027360000000000002,0.007980000000000001,0.0285,3.9072,1.1396,4.07,3.80976,1.11118,3.9685,0.027360000000000002,0.007980000000000001,0.0285,3.7824,1.1032,3.94
2021-03-22 05:30:00,4.08816,1.19238,4.2585,0.027360000000000002,0.007980000000000001,0.0285,4.0608,1.1844000000000001,4.23,3.95376,1.15318,4.1185,0.027360000000000002,0.007980000000000001,0.0285,3.9264,1.1452,4.09
2021-03-22 06:00:00,4.25184,1.2401200000000001,4.429,0.027840000000000004,0.00812,0.029,4.224,1.232,4.4,4.11744,1.20092,4.289,0.027840000000000004,0.00812,0.029,4.0896,1.1928,4.26
2021-03-22 06:30:00,4.61712,1.34666,4.8095,0.02832,0.00826,0.029500000000000002,4.5888,1.3384,4.78,4.4827200000000005,1.30746,4.6695,0.02832,0.00826,0.029500000000000002,4.4544,1.2992,4.64
2021-03-22 07:00:00,4.9824,1.4532,5.19,0.028800000000000003,0.008400000000000001,0.03,4.9536,1.4448,5.16,4.8288,1.4084,5.03,0.028800000000000003,0.008400000000000001,0.03,4.8,1.4,5.0
2021-03-22 07:30:00,5.4144,1.5792000000000002,5.64,0.028800000000000003,0.008400000000000001,0.03,5.3856,1.5708,5.61,5.2512,1.5316,5.47,0.028800000000000003,0.008400000000000001,0.03,5.2224,1.5232,5.44
2021-03-22 08:00:00,5.6544,1.6492,5.89,0.028800000000000003,0.008400000000000001,0.03,5.6256,1.6408,5.86,5.4912,1.6016,5.72,0.028800000000000003,0.008400000000000001,0.03,5.4624,1.5932,5.69
2021-03-22 08:30:00,5.99952,1.74986,6.2495,0.02832,0.00826,0.029500000000000002,5.9712,1.7416,6.22,5.81712,1.69666,6.0595,0.02832,0.00826,0.029500000000000002,5.7888,1.6884000000000001,6.03
2021-03-22 09:00:00,6.22032,1.81426,6.4795,0.02832,0.00826,0.029500000000000002,6.192,1.806,6.45,6.02832,1.75826,6.2795,0.02832,0.00826,0.029500000000000002,6.0,1.75,6.25
2021-03-22 09:30:00,6.47904,1.88972,6.749,0.027840000000000004,0.00812,0.029,6.4512,1.8816000000000002,6.72,6.28704,1.83372,6.549,0.027840000000000004,0.00812,0.029,6.2592,1.8256000000000001,6.52
2021-03-22 10:00:00,6.39264,1.8645200000000002,6.659,0.027840000000000004,0.00812,0.029,6.3648,1.8564,6.63,6.20064,1.8085200000000001,6.459,0.027840000000000004,0.00812,0.029,6.1728,1.8004,6.43
2021-03-22 10:30:00,6.30624,1.83932,6.569,0.027840000000000004,0.00812,0.029,6.2784,1.8312,6.54,6.11424,1.78332,6.369,0.027840000000000004,0.00812,0.029,6.0864,1.7752,6.34
2021-03-22 11:00:00,6.44064,1.87852,6.709,0.027840000000000004,0.00812,0.029,6.4128,1.8704,6.68,6.24864,1.82252,6.509,0.027840000000000004,0.00812,0.029,6.2208,1.8144,6.48
2021-03-22 11:30:00,6.56544,1.91492,6.839,0.027840000000000004,0.00812,0.029,6.5376,1.9068,6.8100000000000005,6.36384,1.8561200000000002,6.629,0.027840000000000004,0.00812,0.029,6.336,1.8479999999999999,6.6
2021-03-22 12:00:00,6.56544,1.91492,6.839,0.027840000000000004,0.00812,0.029,6.5376,1.9068,6.8100000000000005,6.36384,1.8561200000000002,6.629,0.027840000000000004,0.00812,0.029,6.336,1.8479999999999999,6.6
2021-03-22 12:30:00,6.68064,1.94852,6.959,0.027840000000000004,0.00812,0.029,6.6528,1.9404,6.93,6.47904,1.88972,6.749,0.027840000000000004,0.00812,0.029,6.4512,1.8816000000000002,6.72
2021-03-22 13:00:00,6.65184,1.94012,6.929,0.027840000000000004,0.00812,0.029,6.624,1.932,6.9,6.45024,1.88132,6.719,0.027840000000000004,0.00812,0.029,6.4224,1.8732000000000002,6.69
2021-03-22 13:30:00,6.49824,1.8953200000000001,6.769,0.027840000000000004,0.00812,0.029,6.4704,1.8872,6.74,6.30624,1.83932,6.569,0.027840000000000004,0.00812,0.029,6.2784,1.8312,6.54
2021-03-22 14:00:00,6.43104,1.87572,6.699,0.027840000000000004,0.00812,0.029,6.4032,1.8676,6.67,6.23904,1.8197200000000002,6.499,0.027840000000000004,0.00812,0.029,6.2112,1.8115999999999999,6.47
2021-03-22 14:30:00,6.35424,1.85332,6.619,0.027840000000000004,0.00812,0.029,6.3264,1.8452000000000002,6.59,6.16224,1.79732,6.419,0.027840000000000004,0.00812,0.029,6.1344,1.7892000000000001,6.39
2021-03-22 15:00:00,6.19104,1.80572,6.449,0.027840000000000004,0.00812,0.029,6.1632,1.7976,6.42,6.00864,1.75252,6.259,0.027840000000000004,0.00812,0.029,5.9808,1.7444000000000002,6.23
2021-03-22 15:30:00,6.07584,1.7721200000000001,6.329,0.027840000000000004,0.00812,0.029,6.048,1.764,6.3,5.89344,1.71892,6.139,0.027840000000000004,0.00812,0.029,5.8656,1.7107999999999999,6.11
2021-03-22 16:00:00,6.19104,1.80572,6.449,0.027840000000000004,0.00812,0.029,6.1632,1.7976,6.42,6.00864,1.75252,6.259,0.027840000000000004,0.00812,0.029,5.9808,1.7444000000000002,6.23
2021-03-22 16:30:00,6.30624,1.83932,6.569,0.027840000000000004,0.00812,0.029,6.2784,1.8312,6.54,6.11424,1.78332,6.369,0.027840000000000004,0.00812,0.029,6.0864,1.7752,6.34
2021-03-22 17:00:00,6.31584,1.84212,6.579,0.027840000000000004,0.00812,0.029,6.288,1.834,6.55,6.13344,1.78892,6.389,0.027840000000000004,0.00812,0.029,6.1056,1.7808000000000002,6.36
2021-03-22 17:30:00,6.41184,1.87012,6.679,0.027840000000000004,0.00812,0.029,6.384,1.862,6.65,6.21984,1.81412,6.479,0.027840000000000004,0.00812,0.029,6.192,1.806,6.45
2021-03-22 18:00:00,6.44064,1.87852,6.709,0.027840000000000004,0.00812,0.029,6.4128,1.8704,6.68,6.24864,1.82252,6.509,0.027840000000000004,0.00812,0.029,6.2208,1.8144,6.48
2021-03-22 18:30:00,6.4776,1.8893,6.7475000000000005,0.0264,0.0077,0.0275,6.4512,1.8816000000000002,6.72,6.2856,1.8333,6.5475,0.0264,0.0077,0.0275,6.2592,1.8256000000000001,6.52
2021-03-22 19:00:00,6.53472,1.90596,6.807,0.025920000000000002,0.007560000000000001,0.027,6.5088,1.8984,6.78,6.35232,1.85276,6.617,0.025920000000000002,0.007560000000000001,0.027,6.3264,1.8452000000000002,6.59
2021-03-22 19:30:00,6.31536,1.84198,6.5785,0.027360000000000002,0.007980000000000001,0.0285,6.288,1.834,6.55,6.13296,1.78878,6.3885,0.027360000000000002,0.007980000000000001,0.0285,6.1056,1.7808000000000002,6.36
2021-03-22 20:00:00,6.11376,1.7831800000000002,6.3685,0.027360000000000002,0.007980000000000001,0.0285,6.0864,1.7752,6.34,5.93136,1.72998,6.1785,0.027360000000000002,0.007980000000000001,0.0285,5.904,1.722,6.15
2021-03-22 20:30:00,5.90256,1.72158,6.1485,0.027360000000000002,0.007980000000000001,0.0285,5.8752,1.7136,6.12,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94
2021-03-22 21:00:00,5.69088,1.65984,5.928,0.02688,0.007840000000000001,0.028,5.664,1.6520000000000001,5.9,5.52768,1.61224,5.758,0.02688,0.007840000000000001,0.028,5.5008,1.6044,5.73
2021-03-22 21:30:00,5.48928,1.60104,5.718,0.02688,0.007840000000000001,0.028,5.4624,1.5932,5.69,5.32608,1.5534400000000002,5.548,0.02688,0.007840000000000001,0.028,5.2992,1.5455999999999999,5.52
2021-03-22 22:00:00,5.24928,1.53104,5.468,0.02688,0.007840000000000001,0.028,5.2224,1.5232,5.44,5.09568,1.48624,5.308,0.02688,0.007840000000000001,0.028,5.0688,1.4784000000000002,5.28
2021-03-22 22:30:00,4.99056,1.45558,5.1985,0.027360000000000002,0.007980000000000001,0.0285,4.9632000000000005,1.4476,5.17,4.83696,1.41078,5.0385,0.027360000000000002,0.007980000000000001,0.0285,4.8096,1.4028,5.01
2021-03-22 23:00:00,4.72128,1.37704,4.918,0.02688,0.007840000000000001,0.028,4.6944,1.3692,4.89,4.57728,1.33504,4.768,0.02688,0.007840000000000001,0.028,4.5504,1.3272,4.74
2021-03-22 23:30:00,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69,4.39488,1.28184,4.578,0.02688,0.007840000000000001,0.028,4.368,1.274,4.55
2021-03-23 00:00:00,4.34736,1.26798,4.5285,0.027360000000000002,0.007980000000000001,0.0285,4.32,1.26,4.5,4.21296,1.22878,4.3885,0.027360000000000002,0.007980000000000001,0.0285,4.1856,1.2208,4.36
2021-03-23 00:30:00,4.28976,1.25118,4.4685,0.027360000000000002,0.007980000000000001,0.0285,4.2624,1.2432,4.44,4.16496,1.21478,4.3385,0.027360000000000002,0.007980000000000001,0.0285,4.1376,1.2068,4.31
2021-03-23 01:00:00,4.42416,1.29038,4.6085,0.027360000000000002,0.007980000000000001,0.0285,4.3968,1.2824,4.58,4.28976,1.25118,4.4685,0.027360000000000002,0.007980000000000001,0.0285,4.2624,1.2432,4.44
2021-03-23 01:30:00,4.3761600000000005,1.27638,4.5585,0.027360000000000002,0.007980000000000001,0.0285,4.3488,1.2684,4.53,4.25136,1.23998,4.4285,0.027360000000000002,0.007980000000000001,0.0285,4.224,1.232,4.4
2021-03-23 02:00:00,4.32864,1.26252,4.509,0.027840000000000004,0.00812,0.029,4.3008,1.2544,4.48,4.19424,1.22332,4.369,0.027840000000000004,0.00812,0.029,4.1664,1.2152,4.34
2021-03-23 02:30:00,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45,4.16544,1.21492,4.339,0.027840000000000004,0.00812,0.029,4.1376,1.2068,4.31
2021-03-23 03:00:00,4.23264,1.23452,4.409,0.027840000000000004,0.00812,0.029,4.2048,1.2264,4.38,4.09824,1.19532,4.269,0.027840000000000004,0.00812,0.029,4.0704,1.1872,4.24
2021-03-23 03:30:00,4.18464,1.22052,4.359,0.027840000000000004,0.00812,0.029,4.1568,1.2124,4.33,4.05024,1.18132,4.219,0.027840000000000004,0.00812,0.029,4.0224,1.1732,4.19
2021-03-23 04:00:00,4.10784,1.19812,4.279,0.027840000000000004,0.00812,0.029,4.08,1.19,4.25,3.98304,1.16172,4.149,0.027840000000000004,0.00812,0.029,3.9552,1.1536,4.12
2021-03-23 04:30:00,4.11792,1.20106,4.2895,0.02832,0.00826,0.029500000000000002,4.0896,1.1928,4.26,3.98352,1.16186,4.1495,0.02832,0.00826,0.029500000000000002,3.9552,1.1536,4.12
2021-03-23 05:00:00,4.08912,1.19266,4.2595,0.02832,0.00826,0.029500000000000002,4.0608,1.1844000000000001,4.23,3.96432,1.15626,4.1295,0.02832,0.00826,0.029500000000000002,3.936,1.148,4.1
2021-03-23 05:30:00,4.27104,1.24572,4.449,0.027840000000000004,0.00812,0.029,4.2432,1.2376,4.42,4.13664,1.20652,4.309,0.027840000000000004,0.00812,0.029,4.1088000000000005,1.1984,4.28
2021-03-23 06:00:00,4.44384,1.2961200000000002,4.629,0.027840000000000004,0.00812,0.029,4.416,1.288,4.6,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45
2021-03-23 06:30:00,4.68432,1.36626,4.8795,0.02832,0.00826,0.029500000000000002,4.656,1.358,4.85,4.54032,1.32426,4.7295,0.02832,0.00826,0.029500000000000002,4.5120000000000005,1.316,4.7
2021-03-23 07:00:00,4.94352,1.4418600000000001,5.1495,0.02832,0.00826,0.029500000000000002,4.9152000000000005,1.4336,5.12,4.78992,1.39706,4.9895,0.02832,0.00826,0.029500000000000002,4.7616,1.3888,4.96
2021-03-23 07:30:00,5.42352,1.58186,5.6495,0.02832,0.00826,0.029500000000000002,5.3952,1.5735999999999999,5.62,5.26032,1.5342600000000002,5.4795,0.02832,0.00826,0.029500000000000002,5.232,1.526,5.45
2021-03-23 08:00:00,5.73072,1.6714600000000002,5.9695,0.02832,0.00826,0.029500000000000002,5.7024,1.6632,5.94,5.55792,1.62106,5.7895,0.02832,0.00826,0.029500000000000002,5.5296,1.6128,5.76
2021-03-23 08:30:00,6.24384,1.82112,6.504,0.03264,0.00952,0.034,6.2112,1.8115999999999999,6.47,6.05184,1.76512,6.304,0.03264,0.00952,0.034,6.0192,1.7556,6.27
2021-03-23 09:00:00,6.90576,2.01418,7.1935,0.03216,0.009380000000000001,0.0335,6.8736,2.0048,7.16,6.69456,1.9525800000000002,6.9735,0.03216,0.009380000000000001,0.0335,6.6624,1.9432,6.94
2021-03-23 09:30:00,7.02048,2.04764,7.313,0.03168,0.00924,0.033,6.9888,2.0384,7.28,6.80928,1.98604,7.093,0.03168,0.00924,0.033,6.7776,1.9768,7.06
2021-03-23 10:00:00,7.0104,2.0447,7.3025,0.031200000000000002,0.0091,0.0325,6.9792000000000005,2.0356,7.27,6.7992,1.9831,7.0825,0.031200000000000002,0.0091,0.0325,6.768,1.974,7.05
2021-03-23 10:30:00,7.04976,2.05618,7.3435,0.03216,0.009380000000000001,0.0335,7.0176,2.0468,7.31,6.83856,1.99458,7.1235,0.03216,0.009380000000000001,0.0335,6.8064,1.9852,7.09
2021-03-23 11:00:00,7.09776,2.07018,7.3935,0.03216,0.009380000000000001,0.0335,7.0656,2.0608,7.36,6.87696,2.00578,7.1635,0.03216,0.009380000000000001,0.0335,6.8448,1.9964,7.13
2021-03-23 11:30:00,7.13664,2.08152,7.434,0.03264,0.00952,0.034,7.104,2.072,7.4,6.91584,2.01712,7.204,0.03264,0.00952,0.034,6.8832,2.0076,7.17
2021-03-23 12:00:00,7.02096,2.04778,7.3135,0.03216,0.009380000000000001,0.0335,6.9888,2.0384,7.28,6.80976,1.98618,7.0935,0.03216,0.009380000000000001,0.0335,6.7776,1.9768,7.06
2021-03-23 12:30:00,6.90576,2.01418,7.1935,0.03216,0.009380000000000001,0.0335,6.8736,2.0048,7.16,6.69456,1.9525800000000002,6.9735,0.03216,0.009380000000000001,0.0335,6.6624,1.9432,6.94
2021-03-23 13:00:00,6.8664000000000005,2.0027,7.1525,0.031200000000000002,0.0091,0.0325,6.8352,1.9936,7.12,6.6552,1.9411,6.9325,0.031200000000000002,0.0091,0.0325,6.624,1.932,6.9
2021-03-23 13:30:00,6.80544,1.9849200000000002,7.089,0.027840000000000004,0.00812,0.029,6.7776,1.9768,7.06,6.60384,1.92612,6.879,0.027840000000000004,0.00812,0.029,6.5760000000000005,1.9180000000000001,6.85
2021-03-23 14:00:00,6.72912,1.96266,7.0095,0.02832,0.00826,0.029500000000000002,6.7008,1.9544000000000001,6.98,6.52752,1.90386,6.7995,0.02832,0.00826,0.029500000000000002,6.4992,1.8956,6.77
2021-03-23 14:30:00,6.70944,1.9569200000000002,6.989,0.027840000000000004,0.00812,0.029,6.6815999999999995,1.9488,6.96,6.50784,1.89812,6.779,0.027840000000000004,0.00812,0.029,6.48,1.8900000000000001,6.75
2021-03-23 15:00:00,6.60384,1.92612,6.879,0.027840000000000004,0.00812,0.029,6.5760000000000005,1.9180000000000001,6.85,6.40224,1.86732,6.6690000000000005,0.027840000000000004,0.00812,0.029,6.3744,1.8592,6.64
2021-03-23 15:30:00,6.4214400000000005,1.8729200000000001,6.689,0.027840000000000004,0.00812,0.029,6.3936,1.8648,6.66,6.21984,1.81412,6.479,0.027840000000000004,0.00812,0.029,6.192,1.806,6.45
2021-03-23 16:00:00,6.5750399999999996,1.91772,6.849,0.027840000000000004,0.00812,0.029,6.5472,1.9096000000000002,6.82,6.37344,1.85892,6.639,0.027840000000000004,0.00812,0.029,6.3456,1.8508,6.61
2021-03-23 16:30:00,6.69984,1.95412,6.979,0.027840000000000004,0.00812,0.029,6.672,1.9460000000000002,6.95,6.49824,1.8953200000000001,6.769,0.027840000000000004,0.00812,0.029,6.4704,1.8872,6.74
2021-03-23 17:00:00,6.74784,1.96812,7.029,0.027840000000000004,0.00812,0.029,6.72,1.96,7.0,6.54624,1.9093200000000001,6.819,0.027840000000000004,0.00812,0.029,6.5184,1.9012,6.79
2021-03-23 17:30:00,6.72864,1.96252,7.009,0.027840000000000004,0.00812,0.029,6.7008,1.9544000000000001,6.98,6.52704,1.90372,6.799,0.027840000000000004,0.00812,0.029,6.4992,1.8956,6.77
2021-03-23 18:00:00,6.77664,1.97652,7.059,0.027840000000000004,0.00812,0.029,6.7488,1.9684,7.03,6.56544,1.91492,6.839,0.027840000000000004,0.00812,0.029,6.5376,1.9068,6.8100000000000005
2021-03-23 18:30:00,6.84288,1.99584,7.128,0.02688,0.007840000000000001,0.028,6.816,1.988,7.1,6.64128,1.93704,6.918,0.02688,0.007840000000000001,0.028,6.6144,1.9292,6.89
2021-03-23 19:00:00,6.89904,2.01222,7.1865,0.02544,0.00742,0.026500000000000003,6.8736,2.0048,7.16,6.68784,1.9506200000000002,6.9665,0.02544,0.00742,0.026500000000000003,6.6624,1.9432,6.94
2021-03-23 19:30:00,6.68016,1.9483800000000002,6.9585,0.027360000000000002,0.007980000000000001,0.0285,6.6528,1.9404,6.93,6.47856,1.88958,6.7485,0.027360000000000002,0.007980000000000001,0.0285,6.4512,1.8816000000000002,6.72
2021-03-23 20:00:00,6.4684800000000005,1.88664,6.7379999999999995,0.02688,0.007840000000000001,0.028,6.4416,1.8788,6.71,6.27648,1.83064,6.538,0.02688,0.007840000000000001,0.028,6.2496,1.8228,6.51
2021-03-23 20:30:00,6.27648,1.83064,6.538,0.02688,0.007840000000000001,0.028,6.2496,1.8228,6.51,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32
2021-03-23 21:00:00,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28,5.87376,1.71318,6.1185,0.027360000000000002,0.007980000000000001,0.0285,5.8464,1.7052,6.09
2021-03-23 21:30:00,5.83488,1.70184,6.078,0.02688,0.007840000000000001,0.028,5.808,1.694,6.05,5.66208,1.65144,5.898,0.02688,0.007840000000000001,0.028,5.6352,1.6436000000000002,5.87
2021-03-23 22:00:00,5.52768,1.61224,5.758,0.02688,0.007840000000000001,0.028,5.5008,1.6044,5.73,5.36448,1.56464,5.588,0.02688,0.007840000000000001,0.028,5.3376,1.5568,5.5600000000000005
2021-03-23 22:30:00,5.32608,1.5534400000000002,5.548,0.02688,0.007840000000000001,0.028,5.2992,1.5455999999999999,5.52,5.16288,1.50584,5.378,0.02688,0.007840000000000001,0.028,5.136,1.498,5.35
2021-03-23 23:00:00,5.09616,1.48638,5.3085,0.027360000000000002,0.007980000000000001,0.0285,5.0688,1.4784000000000002,5.28,4.94256,1.44158,5.1485,0.027360000000000002,0.007980000000000001,0.0285,4.9152000000000005,1.4336,5.12
2021-03-23 23:30:00,4.83648,1.4106400000000001,5.038,0.02688,0.007840000000000001,0.028,4.8096,1.4028,5.01,4.69248,1.36864,4.888,0.02688,0.007840000000000001,0.028,4.6656,1.3608,4.86
2021-03-24 00:00:00,4.7016,1.3713,4.8975,0.0264,0.0077,0.0275,4.6752,1.3636,4.87,4.5576,1.3293,4.7475000000000005,0.0264,0.0077,0.0275,4.5312,1.3216,4.72
2021-03-24 00:30:00,4.64448,1.35464,4.838,0.02688,0.007840000000000001,0.028,4.6176,1.3468,4.8100000000000005,4.50048,1.31264,4.688,0.02688,0.007840000000000001,0.028,4.4736,1.3048,4.66
2021-03-24 01:00:00,4.7020800000000005,1.37144,4.898,0.02688,0.007840000000000001,0.028,4.6752,1.3636,4.87,4.55808,1.32944,4.748,0.02688,0.007840000000000001,0.028,4.5312,1.3216,4.72
2021-03-24 01:30:00,4.63488,1.3518400000000002,4.828,0.02688,0.007840000000000001,0.028,4.608,1.344,4.8,4.49088,1.30984,4.678,0.02688,0.007840000000000001,0.028,4.464,1.302,4.65
2021-03-24 02:00:00,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7,4.40448,1.28464,4.588,0.02688,0.007840000000000001,0.028,4.3776,1.2768,4.5600000000000005
2021-03-24 02:30:00,4.52016,1.31838,4.7085,0.027360000000000002,0.007980000000000001,0.0285,4.4928,1.3104,4.68,4.3761600000000005,1.27638,4.5585,0.027360000000000002,0.007980000000000001,0.0285,4.3488,1.2684,4.53
2021-03-24 03:00:00,4.46256,1.30158,4.6485,0.027360000000000002,0.007980000000000001,0.0285,4.4352,1.2936,4.62,4.3281600000000005,1.26238,4.5085,0.027360000000000002,0.007980000000000001,0.0285,4.3008,1.2544,4.48
2021-03-24 03:30:00,4.42368,1.29024,4.608,0.02688,0.007840000000000001,0.028,4.3968,1.2824,4.58,4.28928,1.2510400000000002,4.468,0.02688,0.007840000000000001,0.028,4.2624,1.2432,4.44
2021-03-24 04:00:00,4.40448,1.28464,4.588,0.02688,0.007840000000000001,0.028,4.3776,1.2768,4.5600000000000005,4.27008,1.24544,4.448,0.02688,0.007840000000000001,0.028,4.2432,1.2376,4.42
2021-03-24 04:30:00,4.39488,1.28184,4.578,0.02688,0.007840000000000001,0.028,4.368,1.274,4.55,4.25088,1.23984,4.428,0.02688,0.007840000000000001,0.028,4.224,1.232,4.4
2021-03-24 05:00:00,4.39536,1.28198,4.5785,0.027360000000000002,0.007980000000000001,0.0285,4.368,1.274,4.55,4.25136,1.23998,4.4285,0.027360000000000002,0.007980000000000001,0.0285,4.224,1.232,4.4
2021-03-24 05:30:00,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69,4.38528,1.27904,4.568,0.02688,0.007840000000000001,0.028,4.3584,1.2711999999999999,4.54
2021-03-24 06:00:00,4.69248,1.36864,4.888,0.02688,0.007840000000000001,0.028,4.6656,1.3608,4.86,4.54848,1.32664,4.7379999999999995,0.02688,0.007840000000000001,0.028,4.5216,1.3188,4.71
2021-03-24 06:30:00,5.05728,1.47504,5.268,0.02688,0.007840000000000001,0.028,5.0304,1.4672,5.24,4.90368,1.43024,5.108,0.02688,0.007840000000000001,0.028,4.8768,1.4224,5.08
2021-03-24 07:00:00,5.36544,1.56492,5.589,0.027840000000000004,0.00812,0.029,5.3376,1.5568,5.5600000000000005,5.20224,1.51732,5.419,0.027840000000000004,0.00812,0.029,5.1744,1.5091999999999999,5.39
2021-03-24 07:30:00,5.91264,1.72452,6.159,0.027840000000000004,0.00812,0.029,5.8848,1.7164000000000001,6.13,5.73984,1.67412,5.979,0.027840000000000004,0.00812,0.029,5.712,1.666,5.95
2021-03-24 08:00:00,6.21024,1.81132,6.469,0.027840000000000004,0.00812,0.029,6.1824,1.8032,6.44,6.01824,1.7553200000000002,6.269,0.027840000000000004,0.00812,0.029,5.9904,1.7472,6.24
2021-03-24 08:30:00,7.1975999999999996,2.0993,7.4975,0.0264,0.0077,0.0275,7.1712,2.0916,7.47,6.0072,1.7521,6.2575,0.0264,0.0077,0.0275,5.9808,1.7444000000000002,6.23
2021-03-24 09:00:00,6.34992,1.85206,6.6145,0.023520000000000003,0.006860000000000001,0.0245,6.3264,1.8452000000000002,6.59,6.15792,1.7960600000000002,6.4145,0.023520000000000003,0.006860000000000001,0.0245,6.1344,1.7892000000000001,6.39
2021-03-24 09:30:00,5.89344,1.71892,6.139,0.027840000000000004,0.00812,0.029,5.8656,1.7107999999999999,6.11,5.71104,1.66572,5.949,0.027840000000000004,0.00812,0.029,5.6832,1.6576,5.92
2021-03-24 10:00:00,6.55632,1.91226,6.8295,0.02832,0.00826,0.029500000000000002,6.5280000000000005,1.904,6.8,6.36432,1.85626,6.6295,0.02832,0.00826,0.029500000000000002,6.336,1.8479999999999999,6.6
2021-03-24 10:30:00,6.96912,2.03266,7.2595,0.02832,0.00826,0.029500000000000002,6.9408,2.0244,7.23,6.76752,1.9738600000000002,7.0495,0.02832,0.00826,0.029500000000000002,6.7392,1.9656,7.02
2021-03-24 11:00:00,6.94032,2.02426,7.2295,0.02832,0.00826,0.029500000000000002,6.912,2.016,7.2,6.73872,1.9654600000000002,7.0195,0.02832,0.00826,0.029500000000000002,6.7104,1.9572,6.99
2021-03-24 11:30:00,6.93024,2.02132,7.219,0.027840000000000004,0.00812,0.029,6.9024,2.0132,7.19,6.71904,1.9597200000000001,6.999,0.027840000000000004,0.00812,0.029,6.6912,1.9516,6.97
2021-03-24 12:00:00,6.83472,1.9934600000000002,7.1195,0.02832,0.00826,0.029500000000000002,6.8064,1.9852,7.09,6.62352,1.93186,6.8995,0.02832,0.00826,0.029500000000000002,6.5952,1.9236,6.87
2021-03-24 12:30:00,6.8539200000000005,1.99906,7.1395,0.02832,0.00826,0.029500000000000002,6.8256,1.9908000000000001,7.11,6.64272,1.9374600000000002,6.9195,0.02832,0.00826,0.029500000000000002,6.6144,1.9292,6.89
2021-03-24 13:00:00,6.6528,1.9404,6.93,0.028800000000000003,0.008400000000000001,0.03,6.624,1.932,6.9,6.4416,1.8788,6.71,0.028800000000000003,0.008400000000000001,0.03,6.4128,1.8704,6.68
2021-03-24 13:30:00,6.5280000000000005,1.904,6.8,0.028800000000000003,0.008400000000000001,0.03,6.4992,1.8956,6.77,6.3264,1.8452000000000002,6.59,0.028800000000000003,0.008400000000000001,0.03,6.2976,1.8368,6.5600000000000005
2021-03-24 14:00:00,6.4896,1.8928,6.76,0.028800000000000003,0.008400000000000001,0.03,6.4608,1.8844,6.73,6.288,1.834,6.55,0.028800000000000003,0.008400000000000001,0.03,6.2592,1.8256000000000001,6.52
2021-03-24 14:30:00,6.26832,1.8282600000000002,6.5295,0.02832,0.00826,0.029500000000000002,6.24,1.82,6.5,6.06672,1.76946,6.3195,0.02832,0.00826,0.029500000000000002,6.0384,1.7612,6.29
2021-03-24 15:00:00,5.9328,1.7304,6.18,0.028800000000000003,0.008400000000000001,0.03,5.904,1.722,6.15,5.7504,1.6772,5.99,0.028800000000000003,0.008400000000000001,0.03,5.7216000000000005,1.6688,5.96
2021-03-24 15:30:00,5.856,1.708,6.1,0.028800000000000003,0.008400000000000001,0.03,5.8272,1.6996,6.07,5.664,1.6520000000000001,5.9,0.028800000000000003,0.008400000000000001,0.03,5.6352,1.6436000000000002,5.87
2021-03-24 16:00:00,5.99904,1.74972,6.249,0.027840000000000004,0.00812,0.029,5.9712,1.7416,6.22,5.80704,1.69372,6.049,0.027840000000000004,0.00812,0.029,5.7792,1.6856,6.02
2021-03-24 16:30:00,6.16272,1.79746,6.4195,0.02832,0.00826,0.029500000000000002,6.1344,1.7892000000000001,6.39,5.97072,1.74146,6.2195,0.02832,0.00826,0.029500000000000002,5.9424,1.7332,6.19
2021-03-24 17:00:00,6.25824,1.82532,6.519,0.027840000000000004,0.00812,0.029,6.2304,1.8172000000000001,6.49,6.06624,1.76932,6.319,0.027840000000000004,0.00812,0.029,6.0384,1.7612,6.29
2021-03-24 17:30:00,6.24864,1.82252,6.509,0.027840000000000004,0.00812,0.029,6.2208,1.8144,6.48,6.05664,1.76652,6.309,0.027840000000000004,0.00812,0.029,6.0288,1.7584,6.28
2021-03-24 18:00:00,6.33504,1.84772,6.599,0.027840000000000004,0.00812,0.029,6.3072,1.8396,6.57,6.14304,1.7917200000000002,6.399,0.027840000000000004,0.00812,0.029,6.1152,1.7836,6.37
2021-03-24 18:30:00,6.33408,1.8474400000000002,6.598,0.02688,0.007840000000000001,0.028,6.3072,1.8396,6.57,6.14208,1.7914400000000001,6.398,0.02688,0.007840000000000001,0.028,6.1152,1.7836,6.37
2021-03-24 19:00:00,6.38112,1.86116,6.647,0.025920000000000002,0.007560000000000001,0.027,6.3552,1.8536000000000001,6.62,6.17952,1.8023600000000002,6.437,0.025920000000000002,0.007560000000000001,0.027,6.1536,1.7948,6.41
2021-03-24 19:30:00,6.23856,1.8195800000000002,6.4985,0.027360000000000002,0.007980000000000001,0.0285,6.2112,1.8115999999999999,6.47,6.04656,1.7635800000000001,6.2985,0.027360000000000002,0.007980000000000001,0.0285,6.0192,1.7556,6.27
2021-03-24 20:00:00,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28,5.87376,1.71318,6.1185,0.027360000000000002,0.007980000000000001,0.0285,5.8464,1.7052,6.09
2021-03-24 20:30:00,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84
2021-03-24 21:00:00,5.60496,1.6347800000000001,5.8385,0.027360000000000002,0.007980000000000001,0.0285,5.5776,1.6268,5.8100000000000005,5.43216,1.58438,5.6585,0.027360000000000002,0.007980000000000001,0.0285,5.4048,1.5764,5.63
2021-03-24 21:30:00,5.39376,1.57318,5.6185,0.027360000000000002,0.007980000000000001,0.0285,5.3664,1.5652,5.59,5.23056,1.5255800000000002,5.4485,0.027360000000000002,0.007980000000000001,0.0285,5.2032,1.5176,5.42
2021-03-24 22:00:00,5.16336,1.50598,5.3785,0.027360000000000002,0.007980000000000001,0.0285,5.136,1.498,5.35,5.00976,1.4611800000000001,5.2185,0.027360000000000002,0.007980000000000001,0.0285,4.9824,1.4532,5.19
2021-03-24 22:30:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89
2021-03-24 23:00:00,4.61616,1.34638,4.8085,0.027360000000000002,0.007980000000000001,0.0285,4.5888,1.3384,4.78,4.47216,1.30438,4.6585,0.027360000000000002,0.007980000000000001,0.0285,4.4448,1.2964,4.63
2021-03-24 23:30:00,4.38576,1.27918,4.5685,0.027360000000000002,0.007980000000000001,0.0285,4.3584,1.2711999999999999,4.54,4.25136,1.23998,4.4285,0.027360000000000002,0.007980000000000001,0.0285,4.224,1.232,4.4
2021-03-25 00:00:00,4.24176,1.23718,4.4185,0.027360000000000002,0.007980000000000001,0.0285,4.2144,1.2292,4.39,4.10736,1.19798,4.2785,0.027360000000000002,0.007980000000000001,0.0285,4.08,1.19,4.25
2021-03-25 00:30:00,4.16544,1.21492,4.339,0.027840000000000004,0.00812,0.029,4.1376,1.2068,4.31,4.03104,1.17572,4.199,0.027840000000000004,0.00812,0.029,4.0032,1.1676,4.17
2021-03-25 01:00:00,4.27056,1.24558,4.4485,0.027360000000000002,0.007980000000000001,0.0285,4.2432,1.2376,4.42,4.12656,1.20358,4.2985,0.027360000000000002,0.007980000000000001,0.0285,4.0992,1.1956,4.27
2021-03-25 01:30:00,4.21296,1.22878,4.3885,0.027360000000000002,0.007980000000000001,0.0285,4.1856,1.2208,4.36,4.07856,1.18958,4.2485,0.027360000000000002,0.007980000000000001,0.0285,4.0512,1.1816,4.22
2021-03-25 02:00:00,4.17456,1.21758,4.3485,0.027360000000000002,0.007980000000000001,0.0285,4.1472,1.2096,4.32,4.04016,1.17838,4.2085,0.027360000000000002,0.007980000000000001,0.0285,4.0128,1.1703999999999999,4.18
2021-03-25 02:30:00,4.12656,1.20358,4.2985,0.027360000000000002,0.007980000000000001,0.0285,4.0992,1.1956,4.27,3.99216,1.16438,4.1585,0.027360000000000002,0.007980000000000001,0.0285,3.9648,1.1564,4.13
2021-03-25 03:00:00,4.04064,1.17852,4.209,0.027840000000000004,0.00812,0.029,4.0128,1.1703999999999999,4.18,3.91584,1.14212,4.079,0.027840000000000004,0.00812,0.029,3.888,1.134,4.05
2021-03-25 03:30:00,4.05984,1.18412,4.229,0.027840000000000004,0.00812,0.029,4.032,1.176,4.2,3.92544,1.14492,4.089,0.027840000000000004,0.00812,0.029,3.8976,1.1368,4.06
2021-03-25 04:00:00,4.01184,1.17012,4.179,0.027840000000000004,0.00812,0.029,3.984,1.162,4.15,3.87744,1.13092,4.039,0.027840000000000004,0.00812,0.029,3.8496,1.1228,4.01
2021-03-25 04:30:00,4.04064,1.17852,4.209,0.027840000000000004,0.00812,0.029,4.0128,1.1703999999999999,4.18,3.91584,1.14212,4.079,0.027840000000000004,0.00812,0.029,3.888,1.134,4.05
2021-03-25 05:00:00,4.07904,1.18972,4.249,0.027840000000000004,0.00812,0.029,4.0512,1.1816,4.22,3.94464,1.15052,4.109,0.027840000000000004,0.00812,0.029,3.9168000000000003,1.1424,4.08
2021-03-25 05:30:00,4.26144,1.24292,4.439,0.027840000000000004,0.00812,0.029,4.2336,1.2348,4.41,4.12704,1.2037200000000001,4.299,0.027840000000000004,0.00812,0.029,4.0992,1.1956,4.27
2021-03-25 06:00:00,4.31856,1.2595800000000001,4.4985,0.027360000000000002,0.007980000000000001,0.0285,4.2912,1.2516,4.47,4.17456,1.21758,4.3485,0.027360000000000002,0.007980000000000001,0.0285,4.1472,1.2096,4.32
2021-03-25 06:30:00,4.65552,1.35786,4.8495,0.02832,0.00826,0.029500000000000002,4.6272,1.3496000000000001,4.82,4.51152,1.31586,4.6995000000000005,0.02832,0.00826,0.029500000000000002,4.4832,1.3076,4.67
2021-03-25 07:00:00,5.00112,1.45866,5.2095,0.02832,0.00826,0.029500000000000002,4.9728,1.4504000000000001,5.18,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01
2021-03-25 07:30:00,5.376,1.568,5.6,0.028800000000000003,0.008400000000000001,0.03,5.3472,1.5596,5.57,5.2032,1.5176,5.42,0.028800000000000003,0.008400000000000001,0.03,5.1744,1.5091999999999999,5.39
2021-03-25 08:00:00,5.66352,1.65186,5.8995,0.02832,0.00826,0.029500000000000002,5.6352,1.6436000000000002,5.87,5.49072,1.6014599999999999,5.7195,0.02832,0.00826,0.029500000000000002,5.4624,1.5932,5.69
2021-03-25 08:30:00,5.9904,1.7472,6.24,0.028800000000000003,0.008400000000000001,0.03,5.9616,1.7388,6.21,5.7984,1.6912,6.04,0.028800000000000003,0.008400000000000001,0.03,5.7696000000000005,1.6828,6.01
2021-03-25 09:00:00,6.17232,1.8002600000000002,6.4295,0.02832,0.00826,0.029500000000000002,6.144,1.792,6.4,5.98992,1.74706,6.2395,0.02832,0.00826,0.029500000000000002,5.9616,1.7388,6.21
2021-03-25 09:30:00,6.30624,1.83932,6.569,0.027840000000000004,0.00812,0.029,6.2784,1.8312,6.54,6.11424,1.78332,6.369,0.027840000000000004,0.00812,0.029,6.0864,1.7752,6.34
2021-03-25 10:00:00,6.21984,1.81412,6.479,0.027840000000000004,0.00812,0.029,6.192,1.806,6.45,6.03744,1.76092,6.289,0.027840000000000004,0.00812,0.029,6.0096,1.7528000000000001,6.26
2021-03-25 10:30:00,6.21984,1.81412,6.479,0.027840000000000004,0.00812,0.029,6.192,1.806,6.45,6.03744,1.76092,6.289,0.027840000000000004,0.00812,0.029,6.0096,1.7528000000000001,6.26
2021-03-25 11:00:00,6.26784,1.8281200000000002,6.529,0.027840000000000004,0.00812,0.029,6.24,1.82,6.5,6.07584,1.7721200000000001,6.329,0.027840000000000004,0.00812,0.029,6.048,1.764,6.3
2021-03-25 11:30:00,6.44112,1.87866,6.7095,0.02832,0.00826,0.029500000000000002,6.4128,1.8704,6.68,6.23952,1.81986,6.4995,0.02832,0.00826,0.029500000000000002,6.2112,1.8115999999999999,6.47
2021-03-25 12:00:00,6.59424,1.92332,6.869,0.027840000000000004,0.00812,0.029,6.5664,1.9152,6.84,6.39264,1.8645200000000002,6.659,0.027840000000000004,0.00812,0.029,6.3648,1.8564,6.63
2021-03-25 12:30:00,6.41232,1.87026,6.6795,0.02832,0.00826,0.029500000000000002,6.384,1.862,6.65,6.22032,1.81426,6.4795,0.02832,0.00826,0.029500000000000002,6.192,1.806,6.45
2021-03-25 13:00:00,6.30624,1.83932,6.569,0.027840000000000004,0.00812,0.029,6.2784,1.8312,6.54,6.11424,1.78332,6.369,0.027840000000000004,0.00812,0.029,6.0864,1.7752,6.34
2021-03-25 13:30:00,6.25872,1.82546,6.5195,0.02832,0.00826,0.029500000000000002,6.2304,1.8172000000000001,6.49,6.06672,1.76946,6.3195,0.02832,0.00826,0.029500000000000002,6.0384,1.7612,6.29
2021-03-25 14:00:00,6.21024,1.81132,6.469,0.027840000000000004,0.00812,0.029,6.1824,1.8032,6.44,6.02784,1.75812,6.279,0.027840000000000004,0.00812,0.029,6.0,1.75,6.25
2021-03-25 14:30:00,6.12384,1.78612,6.379,0.027840000000000004,0.00812,0.029,6.096,1.778,6.35,5.93184,1.73012,6.179,0.027840000000000004,0.00812,0.029,5.904,1.722,6.15
2021-03-25 15:00:00,6.24864,1.82252,6.509,0.027840000000000004,0.00812,0.029,6.2208,1.8144,6.48,6.05664,1.76652,6.309,0.027840000000000004,0.00812,0.029,6.0288,1.7584,6.28
2021-03-25 15:30:00,6.02832,1.75826,6.2795,0.02832,0.00826,0.029500000000000002,6.0,1.75,6.25,5.83632,1.70226,6.0795,0.02832,0.00826,0.029500000000000002,5.808,1.694,6.05
2021-03-25 16:00:00,6.15312,1.79466,6.4095,0.02832,0.00826,0.029500000000000002,6.1248,1.7864,6.38,5.96112,1.73866,6.2095,0.02832,0.00826,0.029500000000000002,5.9328,1.7304,6.18
2021-03-25 16:30:00,6.40224,1.86732,6.6690000000000005,0.027840000000000004,0.00812,0.029,6.3744,1.8592,6.64,6.20064,1.8085200000000001,6.459,0.027840000000000004,0.00812,0.029,6.1728,1.8004,6.43
2021-03-25 17:00:00,6.38352,1.86186,6.6495,0.02832,0.00826,0.029500000000000002,6.3552,1.8536000000000001,6.62,6.18192,1.80306,6.4395,0.02832,0.00826,0.029500000000000002,6.1536,1.7948,6.41
2021-03-25 17:30:00,6.30672,1.83946,6.5695,0.02832,0.00826,0.029500000000000002,6.2784,1.8312,6.54,6.11472,1.78346,6.3695,0.02832,0.00826,0.029500000000000002,6.0864,1.7752,6.34
2021-03-25 18:00:00,6.29664,1.8365200000000002,6.559,0.027840000000000004,0.00812,0.029,6.2688,1.8284,6.53,6.09504,1.77772,6.349,0.027840000000000004,0.00812,0.029,6.0672,1.7696,6.32
2021-03-25 18:30:00,6.31536,1.84198,6.5785,0.027360000000000002,0.007980000000000001,0.0285,6.288,1.834,6.55,6.12336,1.78598,6.3785,0.027360000000000002,0.007980000000000001,0.0285,6.096,1.778,6.35
2021-03-25 19:00:00,6.35232,1.85276,6.617,0.025920000000000002,0.007560000000000001,0.027,6.3264,1.8452000000000002,6.59,6.1603200000000005,1.79676,6.417,0.025920000000000002,0.007560000000000001,0.027,6.1344,1.7892000000000001,6.39
2021-03-25 19:30:00,6.27696,1.83078,6.5385,0.027360000000000002,0.007980000000000001,0.0285,6.2496,1.8228,6.51,6.08496,1.77478,6.3385,0.027360000000000002,0.007980000000000001,0.0285,6.0576,1.7668,6.31
2021-03-25 20:00:00,6.12336,1.78598,6.3785,0.027360000000000002,0.007980000000000001,0.0285,6.096,1.778,6.35,5.9409600000000005,1.73278,6.1885,0.027360000000000002,0.007980000000000001,0.0285,5.9136,1.7248,6.16
2021-03-25 20:30:00,5.88288,1.71584,6.128,0.02688,0.007840000000000001,0.028,5.856,1.708,6.1,5.70048,1.6626400000000001,5.938,0.02688,0.007840000000000001,0.028,5.6736,1.6548,5.91
2021-03-25 21:00:00,5.66256,1.65158,5.8985,0.027360000000000002,0.007980000000000001,0.0285,5.6352,1.6436000000000002,5.87,5.48976,1.60118,5.7185,0.027360000000000002,0.007980000000000001,0.0285,5.4624,1.5932,5.69
2021-03-25 21:30:00,5.42256,1.5815800000000002,5.6485,0.027360000000000002,0.007980000000000001,0.0285,5.3952,1.5735999999999999,5.62,5.25936,1.5339800000000001,5.4785,0.027360000000000002,0.007980000000000001,0.0285,5.232,1.526,5.45
2021-03-25 22:00:00,5.20176,1.5171800000000002,5.4185,0.027360000000000002,0.007980000000000001,0.0285,5.1744,1.5091999999999999,5.39,5.03856,1.46958,5.2485,0.027360000000000002,0.007980000000000001,0.0285,5.0112,1.4616,5.22
2021-03-25 22:30:00,4.99056,1.45558,5.1985,0.027360000000000002,0.007980000000000001,0.0285,4.9632000000000005,1.4476,5.17,4.83696,1.41078,5.0385,0.027360000000000002,0.007980000000000001,0.0285,4.8096,1.4028,5.01
2021-03-25 23:00:00,4.72128,1.37704,4.918,0.02688,0.007840000000000001,0.028,4.6944,1.3692,4.89,4.57728,1.33504,4.768,0.02688,0.007840000000000001,0.028,4.5504,1.3272,4.74
2021-03-25 23:30:00,4.47216,1.30438,4.6585,0.027360000000000002,0.007980000000000001,0.0285,4.4448,1.2964,4.63,4.3281600000000005,1.26238,4.5085,0.027360000000000002,0.007980000000000001,0.0285,4.3008,1.2544,4.48
2021-03-26 00:00:00,4.28016,1.24838,4.4585,0.027360000000000002,0.007980000000000001,0.0285,4.2528,1.2404,4.43,4.13616,1.20638,4.3085,0.027360000000000002,0.007980000000000001,0.0285,4.1088000000000005,1.1984,4.28
2021-03-26 00:30:00,4.212,1.2285,4.3875,0.0264,0.0077,0.0275,4.1856,1.2208,4.36,4.0776,1.1893,4.2475,0.0264,0.0077,0.0275,4.0512,1.1816,4.22
2021-03-26 01:00:00,4.3281600000000005,1.26238,4.5085,0.027360000000000002,0.007980000000000001,0.0285,4.3008,1.2544,4.48,4.19376,1.22318,4.3685,0.027360000000000002,0.007980000000000001,0.0285,4.1664,1.2152,4.34
2021-03-26 01:30:00,4.28016,1.24838,4.4585,0.027360000000000002,0.007980000000000001,0.0285,4.2528,1.2404,4.43,4.13616,1.20638,4.3085,0.027360000000000002,0.007980000000000001,0.0285,4.1088000000000005,1.1984,4.28
2021-03-26 02:00:00,4.21296,1.22878,4.3885,0.027360000000000002,0.007980000000000001,0.0285,4.1856,1.2208,4.36,4.07856,1.18958,4.2485,0.027360000000000002,0.007980000000000001,0.0285,4.0512,1.1816,4.22
2021-03-26 02:30:00,4.14576,1.20918,4.3185,0.027360000000000002,0.007980000000000001,0.0285,4.1184,1.2012,4.29,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15
2021-03-26 03:00:00,4.07856,1.18958,4.2485,0.027360000000000002,0.007980000000000001,0.0285,4.0512,1.1816,4.22,3.94416,1.15038,4.1085,0.027360000000000002,0.007980000000000001,0.0285,3.9168000000000003,1.1424,4.08
2021-03-26 03:30:00,4.04976,1.18118,4.2185,0.027360000000000002,0.007980000000000001,0.0285,4.0224,1.1732,4.19,3.91536,1.14198,4.0785,0.027360000000000002,0.007980000000000001,0.0285,3.888,1.134,4.05
2021-03-26 04:00:00,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15,3.8865600000000002,1.13358,4.0485,0.027360000000000002,0.007980000000000001,0.0285,3.8592,1.1256,4.02
2021-03-26 04:30:00,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15,3.8865600000000002,1.13358,4.0485,0.027360000000000002,0.007980000000000001,0.0285,3.8592,1.1256,4.02
2021-03-26 05:00:00,3.9825600000000003,1.16158,4.1485,0.027360000000000002,0.007980000000000001,0.0285,3.9552,1.1536,4.12,3.85776,1.12518,4.0185,0.027360000000000002,0.007980000000000001,0.0285,3.8304,1.1172,3.99
2021-03-26 05:30:00,4.06896,1.18678,4.2385,0.027360000000000002,0.007980000000000001,0.0285,4.0416,1.1788,4.21,3.9345600000000003,1.14758,4.0985,0.027360000000000002,0.007980000000000001,0.0285,3.9072,1.1396,4.07
2021-03-26 06:00:00,4.14576,1.20918,4.3185,0.027360000000000002,0.007980000000000001,0.0285,4.1184,1.2012,4.29,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15
2021-03-26 06:30:00,4.53024,1.32132,4.719,0.027840000000000004,0.00812,0.029,4.5024,1.3132000000000001,4.69,4.38624,1.27932,4.569,0.027840000000000004,0.00812,0.029,4.3584,1.2711999999999999,4.54
2021-03-26 07:00:00,4.84704,1.41372,5.049,0.027840000000000004,0.00812,0.029,4.8192,1.4056,5.02,4.70304,1.37172,4.899,0.027840000000000004,0.00812,0.029,4.6752,1.3636,4.87
2021-03-26 07:30:00,5.25984,1.5341200000000002,5.479,0.027840000000000004,0.00812,0.029,5.232,1.526,5.45,5.09664,1.48652,5.309,0.027840000000000004,0.00812,0.029,5.0688,1.4784000000000002,5.28
2021-03-26 08:00:00,5.5022400000000005,1.6048200000000001,5.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.472,1.596,5.7,5.32944,1.55442,5.5515,0.030240000000000003,0.008820000000000001,0.0315,5.2992,1.5455999999999999,5.52
2021-03-26 08:30:00,5.82096,1.69778,6.0635,0.03216,0.009380000000000001,0.0335,5.7888,1.6884000000000001,6.03,5.63856,1.64458,5.8735,0.03216,0.009380000000000001,0.0335,5.6064,1.6352,5.84
2021-03-26 09:00:00,6.04176,1.76218,6.2935,0.03216,0.009380000000000001,0.0335,6.0096,1.7528000000000001,6.26,5.84976,1.70618,6.0935,0.03216,0.009380000000000001,0.0335,5.8176,1.6968,6.06
2021-03-26 09:30:00,6.28176,1.8321800000000001,6.5435,0.03216,0.009380000000000001,0.0335,6.2496,1.8228,6.51,6.08016,1.77338,6.3335,0.03216,0.009380000000000001,0.0335,6.048,1.764,6.3
2021-03-26 10:00:00,6.31056,1.84058,6.5735,0.03216,0.009380000000000001,0.0335,6.2784,1.8312,6.54,6.11856,1.78458,6.3735,0.03216,0.009380000000000001,0.0335,6.0864,1.7752,6.34
2021-03-26 10:30:00,6.35856,1.8545800000000001,6.6235,0.03216,0.009380000000000001,0.0335,6.3264,1.8452000000000002,6.59,6.15696,1.7957800000000002,6.4135,0.03216,0.009380000000000001,0.0335,6.1248,1.7864,6.38
2021-03-26 11:00:00,6.52224,1.90232,6.7940000000000005,0.03264,0.00952,0.034,6.4896,1.8928,6.76,6.32064,1.84352,6.584,0.03264,0.00952,0.034,6.288,1.834,6.55
2021-03-26 11:30:00,6.71376,1.95818,6.9935,0.03216,0.009380000000000001,0.0335,6.6815999999999995,1.9488,6.96,6.50256,1.8965800000000002,6.7735,0.03216,0.009380000000000001,0.0335,6.4704,1.8872,6.74
2021-03-26 12:00:00,6.80976,1.98618,7.0935,0.03216,0.009380000000000001,0.0335,6.7776,1.9768,7.06,6.59856,1.9245800000000002,6.8735,0.03216,0.009380000000000001,0.0335,6.5664,1.9152,6.84
2021-03-26 12:30:00,6.70416,1.9553800000000001,6.9835,0.03216,0.009380000000000001,0.0335,6.672,1.9460000000000002,6.95,6.49296,1.89378,6.7635000000000005,0.03216,0.009380000000000001,0.0335,6.4608,1.8844,6.73
2021-03-26 13:00:00,6.5990400000000005,1.9247200000000002,6.874,0.03264,0.00952,0.034,6.5664,1.9152,6.84,6.39744,1.86592,6.664,0.03264,0.00952,0.034,6.3648,1.8564,6.63
2021-03-26 13:30:00,6.43584,1.8771200000000001,6.704,0.03264,0.00952,0.034,6.4032,1.8676,6.67,6.24384,1.82112,6.504,0.03264,0.00952,0.034,6.2112,1.8115999999999999,6.47
2021-03-26 14:00:00,6.31056,1.84058,6.5735,0.03216,0.009380000000000001,0.0335,6.2784,1.8312,6.54,6.11856,1.78458,6.3735,0.03216,0.009380000000000001,0.0335,6.0864,1.7752,6.34
2021-03-26 14:30:00,6.08928,1.77604,6.343,0.03168,0.00924,0.033,6.0576,1.7668,6.31,5.90688,1.7228400000000001,6.153,0.03168,0.00924,0.033,5.8752,1.7136,6.12
2021-03-26 15:00:00,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02,5.6256,1.6408,5.86,0.028800000000000003,0.008400000000000001,0.03,5.5968,1.6324,5.83
2021-03-26 15:30:00,5.81664,1.69652,6.059,0.027840000000000004,0.00812,0.029,5.7888,1.6884000000000001,6.03,5.64384,1.64612,5.879,0.027840000000000004,0.00812,0.029,5.616,1.638,5.85
2021-03-26 16:00:00,5.94144,1.73292,6.189,0.027840000000000004,0.00812,0.029,5.9136,1.7248,6.16,5.75904,1.67972,5.999,0.027840000000000004,0.00812,0.029,5.7312,1.6716000000000002,5.97
2021-03-26 16:30:00,6.07632,1.7722600000000002,6.3295,0.02832,0.00826,0.029500000000000002,6.048,1.764,6.3,5.89392,1.71906,6.1395,0.02832,0.00826,0.029500000000000002,5.8656,1.7107999999999999,6.11
2021-03-26 17:00:00,6.07584,1.7721200000000001,6.329,0.027840000000000004,0.00812,0.029,6.048,1.764,6.3,5.89344,1.71892,6.139,0.027840000000000004,0.00812,0.029,5.8656,1.7107999999999999,6.11
2021-03-26 17:30:00,6.02832,1.75826,6.2795,0.02832,0.00826,0.029500000000000002,6.0,1.75,6.25,5.8459200000000004,1.70506,6.0895,0.02832,0.00826,0.029500000000000002,5.8176,1.6968,6.06
2021-03-26 18:00:00,5.99904,1.74972,6.249,0.027840000000000004,0.00812,0.029,5.9712,1.7416,6.22,5.81664,1.69652,6.059,0.027840000000000004,0.00812,0.029,5.7888,1.6884000000000001,6.03
2021-03-26 18:30:00,6.10416,1.78038,6.3585,0.027360000000000002,0.007980000000000001,0.0285,6.0768,1.7724000000000002,6.33,5.91216,1.72438,6.1585,0.027360000000000002,0.007980000000000001,0.0285,5.8848,1.7164000000000001,6.13
2021-03-26 19:00:00,6.19872,1.80796,6.457,0.025920000000000002,0.007560000000000001,0.027,6.1728,1.8004,6.43,6.00672,1.75196,6.257,0.025920000000000002,0.007560000000000001,0.027,5.9808,1.7444000000000002,6.23
2021-03-26 19:30:00,6.07536,1.77198,6.3285,0.027360000000000002,0.007980000000000001,0.0285,6.048,1.764,6.3,5.89296,1.7187800000000002,6.1385,0.027360000000000002,0.007980000000000001,0.0285,5.8656,1.7107999999999999,6.11
2021-03-26 20:00:00,5.87376,1.71318,6.1185,0.027360000000000002,0.007980000000000001,0.0285,5.8464,1.7052,6.09,5.70096,1.6627800000000001,5.9385,0.027360000000000002,0.007980000000000001,0.0285,5.6736,1.6548,5.91
2021-03-26 20:30:00,5.71056,1.66558,5.9485,0.027360000000000002,0.007980000000000001,0.0285,5.6832,1.6576,5.92,5.52816,1.61238,5.7585,0.027360000000000002,0.007980000000000001,0.0285,5.5008,1.6044,5.73
2021-03-26 21:00:00,5.5377600000000005,1.61518,5.7685,0.027360000000000002,0.007980000000000001,0.0285,5.5104,1.6072000000000002,5.74,5.36496,1.56478,5.5885,0.027360000000000002,0.007980000000000001,0.0285,5.3376,1.5568,5.5600000000000005
2021-03-26 21:30:00,5.31696,1.55078,5.5385,0.027360000000000002,0.007980000000000001,0.0285,5.2896,1.5428000000000002,5.51,5.15376,1.50318,5.3685,0.027360000000000002,0.007980000000000001,0.0285,5.1264,1.4952,5.34
2021-03-26 22:00:00,5.15376,1.50318,5.3685,0.027360000000000002,0.007980000000000001,0.0285,5.1264,1.4952,5.34,4.99056,1.45558,5.1985,0.027360000000000002,0.007980000000000001,0.0285,4.9632000000000005,1.4476,5.17
2021-03-26 22:30:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.7313600000000005,1.37998,4.9285,0.027360000000000002,0.007980000000000001,0.0285,4.704,1.3719999999999999,4.9
2021-03-26 23:00:00,4.63536,1.35198,4.8285,0.027360000000000002,0.007980000000000001,0.0285,4.608,1.344,4.8,4.48176,1.30718,4.6685,0.027360000000000002,0.007980000000000001,0.0285,4.4544,1.2992,4.64
