Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-26 23:30:00,4.44336,1.2959800000000001,4.6285,0.027360000000000002,0.007980000000000001,0.0285,4.416,1.288,4.6,4.30896,1.25678,4.4885,0.027360000000000002,0.007980000000000001,0.0285,4.2816,1.2488000000000001,4.46
2021-03-27 00:00:00,4.26096,1.24278,4.4385,0.027360000000000002,0.007980000000000001,0.0285,4.2336,1.2348,4.41,4.12656,1.20358,4.2985,0.027360000000000002,0.007980000000000001,0.0285,4.0992,1.1956,4.27
2021-03-28 00:30:00,4.12656,1.20358,4.2985,0.027360000000000002,0.007980000000000001,0.0285,4.0992,1.1956,4.27,3.99216,1.16438,4.1585,0.027360000000000002,0.007980000000000001,0.0285,3.9648,1.1564,4.13
2021-03-28 01:00:00,4.19328,1.2230400000000001,4.368,0.02688,0.007840000000000001,0.028,4.1664,1.2152,4.34,4.04928,1.18104,4.218,0.02688,0.007840000000000001,0.028,4.0224,1.1732,4.19
2021-03-28 01:30:00,0.030240000000000003,0.008820000000000001,0.0315,0.027360000000000002,0.007980000000000001,0.0285,0.00288,0.00084,0.003,0.030240000000000003,0.008820000000000001,0.0315,0.027360000000000002,0.007980000000000001,0.0285,0.00288,0.00084,0.003
2021-03-28 02:00:00,0.030240000000000003,0.008820000000000001,0.0315,0.027360000000000002,0.007980000000000001,0.0285,0.00288,0.00084,0.003,0.030240000000000003,0.008820000000000001,0.0315,0.027360000000000002,0.007980000000000001,0.0285,0.00288,0.00084,0.003
2021-03-28 02:30:00,4.13616,1.20638,4.3085,0.027360000000000002,0.007980000000000001,0.0285,4.1088000000000005,1.1984,4.28,4.00176,1.16718,4.1685,0.027360000000000002,0.007980000000000001,0.0285,3.9744,1.1592,4.14
2021-03-28 03:00:00,4.05936,1.18398,4.2285,0.027360000000000002,0.007980000000000001,0.0285,4.032,1.176,4.2,3.9345600000000003,1.14758,4.0985,0.027360000000000002,0.007980000000000001,0.0285,3.9072,1.1396,4.07
2021-03-28 03:30:00,3.96336,1.15598,4.1285,0.027360000000000002,0.007980000000000001,0.0285,3.936,1.148,4.1,3.83856,1.11958,3.9985,0.027360000000000002,0.007980000000000001,0.0285,3.8112,1.1116,3.9699999999999998
2021-03-28 04:00:00,3.91536,1.14198,4.0785,0.027360000000000002,0.007980000000000001,0.0285,3.888,1.134,4.05,3.79056,1.10558,3.9485,0.027360000000000002,0.007980000000000001,0.0285,3.7632,1.0976,3.92
2021-03-28 04:30:00,3.8865600000000002,1.13358,4.0485,0.027360000000000002,0.007980000000000001,0.0285,3.8592,1.1256,4.02,3.76176,1.09718,3.9185,0.027360000000000002,0.007980000000000001,0.0285,3.7344,1.0892,3.89
2021-03-28 05:00:00,3.83856,1.11958,3.9985,0.027360000000000002,0.007980000000000001,0.0285,3.8112,1.1116,3.9699999999999998,3.71376,1.08318,3.8685,0.027360000000000002,0.007980000000000001,0.0285,3.6864,1.0752,3.84
2021-03-28 05:30:00,3.81936,1.11398,3.9785,0.027360000000000002,0.007980000000000001,0.0285,3.792,1.106,3.95,3.69456,1.07758,3.8485,0.027360000000000002,0.007980000000000001,0.0285,3.6672000000000002,1.0696,3.8200000000000003
2021-03-28 06:00:00,3.82896,1.11678,3.9885,0.027360000000000002,0.007980000000000001,0.0285,3.8016,1.1088,3.96,3.70416,1.08038,3.8585000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.6768,1.0724,3.83
2021-03-28 06:30:00,3.95376,1.15318,4.1185,0.027360000000000002,0.007980000000000001,0.0285,3.9264,1.1452,4.09,3.81936,1.11398,3.9785,0.027360000000000002,0.007980000000000001,0.0285,3.792,1.106,3.95
2021-03-28 07:00:00,3.94464,1.15052,4.109,0.027840000000000004,0.00812,0.029,3.9168000000000003,1.1424,4.08,3.8102400000000003,1.11132,3.969,0.027840000000000004,0.00812,0.029,3.7824,1.1032,3.94
2021-03-28 07:30:00,3.99264,1.16452,4.159,0.027840000000000004,0.00812,0.029,3.9648,1.1564,4.13,3.8582400000000003,1.12532,4.019,0.027840000000000004,0.00812,0.029,3.8304,1.1172,3.99
2021-03-28 08:00:00,3.9638400000000003,1.15612,4.129,0.027840000000000004,0.00812,0.029,3.936,1.148,4.1,3.8390400000000002,1.11972,3.999,0.027840000000000004,0.00812,0.029,3.8112,1.1116,3.9699999999999998
2021-03-28 08:30:00,4.17552,1.21786,4.3495,0.02832,0.00826,0.029500000000000002,4.1472,1.2096,4.32,4.04112,1.17866,4.2095,0.02832,0.00826,0.029500000000000002,4.0128,1.1703999999999999,4.18
2021-03-28 09:00:00,4.32864,1.26252,4.509,0.027840000000000004,0.00812,0.029,4.3008,1.2544,4.48,4.19424,1.22332,4.369,0.027840000000000004,0.00812,0.029,4.1664,1.2152,4.34
2021-03-28 09:30:00,4.62672,1.34946,4.8195,0.02832,0.00826,0.029500000000000002,4.5984,1.3412,4.79,4.47312,1.3046600000000002,4.6595,0.02832,0.00826,0.029500000000000002,4.4448,1.2964,4.63
2021-03-28 10:00:00,4.82784,1.40812,5.029,0.027840000000000004,0.00812,0.029,4.8,1.4,5.0,4.67424,1.36332,4.869,0.027840000000000004,0.00812,0.029,4.6464,1.3552,4.84
2021-03-28 10:30:00,5.08752,1.48386,5.2995,0.02832,0.00826,0.029500000000000002,5.0592,1.4756,5.27,4.92432,1.43626,5.1295,0.02832,0.00826,0.029500000000000002,4.896,1.428,5.1
2021-03-28 11:00:00,5.12544,1.49492,5.339,0.027840000000000004,0.00812,0.029,5.0976,1.4868000000000001,5.31,4.96224,1.44732,5.169,0.027840000000000004,0.00812,0.029,4.9344,1.4392,5.14
2021-03-28 11:30:00,5.31744,1.55092,5.539,0.027840000000000004,0.00812,0.029,5.2896,1.5428000000000002,5.51,5.14464,1.50052,5.359,0.027840000000000004,0.00812,0.029,5.1168,1.4924,5.33
2021-03-28 12:00:00,5.52864,1.61252,5.759,0.027840000000000004,0.00812,0.029,5.5008,1.6044,5.73,5.35584,1.5621200000000002,5.579,0.027840000000000004,0.00812,0.029,5.328,1.554,5.55
2021-03-28 12:30:00,5.6923200000000005,1.66026,5.9295,0.02832,0.00826,0.029500000000000002,5.664,1.6520000000000001,5.9,5.51952,1.60986,5.7495,0.02832,0.00826,0.029500000000000002,5.4912,1.6016,5.72
2021-03-28 13:00:00,5.75952,1.6798600000000001,5.9995,0.02832,0.00826,0.029500000000000002,5.7312,1.6716000000000002,5.97,5.57712,1.6266600000000002,5.8095,0.02832,0.00826,0.029500000000000002,5.5488,1.6184,5.78
2021-03-28 13:30:00,5.72064,1.66852,5.959,0.027840000000000004,0.00812,0.029,5.6928,1.6604,5.93,5.54784,1.61812,5.779,0.027840000000000004,0.00812,0.029,5.52,1.6099999999999999,5.75
2021-03-28 14:00:00,5.67264,1.6545200000000002,5.909,0.027840000000000004,0.00812,0.029,5.6448,1.6464,5.88,5.49984,1.60412,5.729,0.027840000000000004,0.00812,0.029,5.472,1.596,5.7
2021-03-28 14:30:00,5.6443200000000004,1.64626,5.8795,0.02832,0.00826,0.029500000000000002,5.616,1.638,5.85,5.47152,1.59586,5.6995000000000005,0.02832,0.00826,0.029500000000000002,5.4432,1.5876000000000001,5.67
2021-03-28 15:00:00,5.49024,1.60132,5.719,0.027840000000000004,0.00812,0.029,5.4624,1.5932,5.69,5.32704,1.55372,5.549,0.027840000000000004,0.00812,0.029,5.2992,1.5455999999999999,5.52
2021-03-28 15:30:00,5.54784,1.61812,5.779,0.027840000000000004,0.00812,0.029,5.52,1.6099999999999999,5.75,5.37504,1.56772,5.599,0.027840000000000004,0.00812,0.029,5.3472,1.5596,5.57
2021-03-28 16:00:00,5.71104,1.66572,5.949,0.027840000000000004,0.00812,0.029,5.6832,1.6576,5.92,5.52864,1.61252,5.759,0.027840000000000004,0.00812,0.029,5.5008,1.6044,5.73
2021-03-28 16:30:00,5.76864,1.68252,6.009,0.027840000000000004,0.00812,0.029,5.7408,1.6743999999999999,5.98,5.59584,1.63212,5.829,0.027840000000000004,0.00812,0.029,5.568,1.624,5.8
2021-03-28 17:00:00,5.85504,1.7077200000000001,6.099,0.027840000000000004,0.00812,0.029,5.8272,1.6996,6.07,5.67264,1.6545200000000002,5.909,0.027840000000000004,0.00812,0.029,5.6448,1.6464,5.88
2021-03-28 17:30:00,5.90304,1.72172,6.149,0.027840000000000004,0.00812,0.029,5.8752,1.7136,6.12,5.72064,1.66852,5.959,0.027840000000000004,0.00812,0.029,5.6928,1.6604,5.93
2021-03-28 18:00:00,5.90304,1.72172,6.149,0.027840000000000004,0.00812,0.029,5.8752,1.7136,6.12,5.72064,1.66852,5.959,0.027840000000000004,0.00812,0.029,5.6928,1.6604,5.93
2021-03-28 18:30:00,5.87376,1.71318,6.1185,0.027360000000000002,0.007980000000000001,0.0285,5.8464,1.7052,6.09,5.70096,1.6627800000000001,5.9385,0.027360000000000002,0.007980000000000001,0.0285,5.6736,1.6548,5.91
2021-03-28 19:00:00,5.7278400000000005,1.67062,5.9665,0.02544,0.00742,0.026500000000000003,5.7024,1.6632,5.94,5.55504,1.6202200000000002,5.7865,0.02544,0.00742,0.026500000000000003,5.5296,1.6128,5.76
2021-03-28 19:30:00,5.67216,1.6543800000000002,5.9085,0.027360000000000002,0.007980000000000001,0.0285,5.6448,1.6464,5.88,5.49936,1.60398,5.7285,0.027360000000000002,0.007980000000000001,0.0285,5.472,1.596,5.7
2021-03-28 20:00:00,5.74896,1.67678,5.9885,0.027360000000000002,0.007980000000000001,0.0285,5.7216000000000005,1.6688,5.96,5.57616,1.6263800000000002,5.8085,0.027360000000000002,0.007980000000000001,0.0285,5.5488,1.6184,5.78
2021-03-28 20:30:00,5.62416,1.64038,5.8585,0.027360000000000002,0.007980000000000001,0.0285,5.5968,1.6324,5.83,5.46096,1.59278,5.6885,0.027360000000000002,0.007980000000000001,0.0285,5.4336,1.5848,5.66
2021-03-28 21:00:00,5.42256,1.5815800000000002,5.6485,0.027360000000000002,0.007980000000000001,0.0285,5.3952,1.5735999999999999,5.62,5.25936,1.5339800000000001,5.4785,0.027360000000000002,0.007980000000000001,0.0285,5.232,1.526,5.45
2021-03-28 21:30:00,5.24016,1.52838,5.4585,0.027360000000000002,0.007980000000000001,0.0285,5.2128,1.5204,5.43,5.07696,1.48078,5.2885,0.027360000000000002,0.007980000000000001,0.0285,5.0496,1.4727999999999999,5.26
2021-03-28 22:00:00,5.11536,1.49198,5.3285,0.027360000000000002,0.007980000000000001,0.0285,5.088,1.484,5.3,4.95216,1.44438,5.1585,0.027360000000000002,0.007980000000000001,0.0285,4.9248,1.4364,5.13
2021-03-28 22:30:00,4.86576,1.41918,5.0685,0.027360000000000002,0.007980000000000001,0.0285,4.8384,1.4112,5.04,4.71216,1.37438,4.9085,0.027360000000000002,0.007980000000000001,0.0285,4.6848,1.3664,4.88
2021-03-28 23:00:00,4.64496,1.35478,4.8385,0.027360000000000002,0.007980000000000001,0.0285,4.6176,1.3468,4.8100000000000005,4.50096,1.31278,4.6885,0.027360000000000002,0.007980000000000001,0.0285,4.4736,1.3048,4.66
2021-03-28 23:30:00,4.39536,1.28198,4.5785,0.027360000000000002,0.007980000000000001,0.0285,4.368,1.274,4.55,4.26096,1.24278,4.4385,0.027360000000000002,0.007980000000000001,0.0285,4.2336,1.2348,4.41
2021-03-29 00:00:00,4.22256,1.2315800000000001,4.3985,0.027360000000000002,0.007980000000000001,0.0285,4.1952,1.2236,4.37,4.08816,1.19238,4.2585,0.027360000000000002,0.007980000000000001,0.0285,4.0608,1.1844000000000001,4.23
2021-03-29 00:30:00,4.07856,1.18958,4.2485,0.027360000000000002,0.007980000000000001,0.0285,4.0512,1.1816,4.22,3.94416,1.15038,4.1085,0.027360000000000002,0.007980000000000001,0.0285,3.9168000000000003,1.1424,4.08
2021-03-29 01:00:00,3.9345600000000003,1.14758,4.0985,0.027360000000000002,0.007980000000000001,0.0285,3.9072,1.1396,4.07,3.80976,1.11118,3.9685,0.027360000000000002,0.007980000000000001,0.0285,3.7824,1.1032,3.94
2021-03-29 01:30:00,3.9825600000000003,1.16158,4.1485,0.027360000000000002,0.007980000000000001,0.0285,3.9552,1.1536,4.12,3.85776,1.12518,4.0185,0.027360000000000002,0.007980000000000001,0.0285,3.8304,1.1172,3.99
2021-03-29 02:00:00,4.09728,1.19504,4.268,0.02688,0.007840000000000001,0.028,4.0704,1.1872,4.24,3.96288,1.15584,4.128,0.02688,0.007840000000000001,0.028,3.936,1.148,4.1
2021-03-29 02:30:00,4.02096,1.17278,4.1885,0.027360000000000002,0.007980000000000001,0.0285,3.9936,1.1648,4.16,3.8865600000000002,1.13358,4.0485,0.027360000000000002,0.007980000000000001,0.0285,3.8592,1.1256,4.02
2021-03-29 03:00:00,3.99216,1.16438,4.1585,0.027360000000000002,0.007980000000000001,0.0285,3.9648,1.1564,4.13,3.86736,1.12798,4.0285,0.027360000000000002,0.007980000000000001,0.0285,3.84,1.12,4.0
2021-03-29 03:30:00,3.96336,1.15598,4.1285,0.027360000000000002,0.007980000000000001,0.0285,3.936,1.148,4.1,3.83856,1.11958,3.9985,0.027360000000000002,0.007980000000000001,0.0285,3.8112,1.1116,3.9699999999999998
2021-03-29 04:00:00,3.94416,1.15038,4.1085,0.027360000000000002,0.007980000000000001,0.0285,3.9168000000000003,1.1424,4.08,3.80976,1.11118,3.9685,0.027360000000000002,0.007980000000000001,0.0285,3.7824,1.1032,3.94
2021-03-29 04:30:00,3.90576,1.13918,4.0685,0.027360000000000002,0.007980000000000001,0.0285,3.8784,1.1312,4.04,3.77136,1.09998,3.9285,0.027360000000000002,0.007980000000000001,0.0285,3.7439999999999998,1.092,3.9
2021-03-29 05:00:00,3.82896,1.11678,3.9885,0.027360000000000002,0.007980000000000001,0.0285,3.8016,1.1088,3.96,3.70416,1.08038,3.8585000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.6768,1.0724,3.83
2021-03-29 05:30:00,3.90576,1.13918,4.0685,0.027360000000000002,0.007980000000000001,0.0285,3.8784,1.1312,4.04,3.7809600000000003,1.10278,3.9385,0.027360000000000002,0.007980000000000001,0.0285,3.7536,1.0948,3.91
2021-03-29 06:00:00,4.04016,1.17838,4.2085,0.027360000000000002,0.007980000000000001,0.0285,4.0128,1.1703999999999999,4.18,3.91536,1.14198,4.0785,0.027360000000000002,0.007980000000000001,0.0285,3.888,1.134,4.05
2021-03-29 06:30:00,4.39536,1.28198,4.5785,0.027360000000000002,0.007980000000000001,0.0285,4.368,1.274,4.55,4.25136,1.23998,4.4285,0.027360000000000002,0.007980000000000001,0.0285,4.224,1.232,4.4
2021-03-29 07:00:00,4.50096,1.31278,4.6885,0.027360000000000002,0.007980000000000001,0.0285,4.4736,1.3048,4.66,4.35696,1.27078,4.5385,0.027360000000000002,0.007980000000000001,0.0285,4.3296,1.2628,4.51
2021-03-29 07:30:00,4.92432,1.43626,5.1295,0.02832,0.00826,0.029500000000000002,4.896,1.428,5.1,4.77072,1.39146,4.9695,0.02832,0.00826,0.029500000000000002,4.7424,1.3832,4.94
2021-03-29 08:00:00,5.22144,1.52292,5.439,0.027840000000000004,0.00812,0.029,5.1936,1.5148000000000001,5.41,5.05824,1.47532,5.269,0.027840000000000004,0.00812,0.029,5.0304,1.4672,5.24
2021-03-29 08:30:00,5.73072,1.6714600000000002,5.9695,0.02832,0.00826,0.029500000000000002,5.7024,1.6632,5.94,5.54832,1.61826,5.7795000000000005,0.02832,0.00826,0.029500000000000002,5.52,1.6099999999999999,5.75
2021-03-29 09:00:00,5.95104,1.7357200000000002,6.199,0.027840000000000004,0.00812,0.029,5.9232,1.7276,6.17,5.75904,1.67972,5.999,0.027840000000000004,0.00812,0.029,5.7312,1.6716000000000002,5.97
2021-03-29 09:30:00,6.23904,1.8197200000000002,6.499,0.027840000000000004,0.00812,0.029,6.2112,1.8115999999999999,6.47,6.03744,1.76092,6.289,0.027840000000000004,0.00812,0.029,6.0096,1.7528000000000001,6.26
2021-03-29 10:00:00,6.384,1.862,6.65,0.028800000000000003,0.008400000000000001,0.03,6.3552,1.8536000000000001,6.62,6.1824,1.8032,6.44,0.028800000000000003,0.008400000000000001,0.03,6.1536,1.7948,6.41
2021-03-29 10:30:00,6.2976,1.8368,6.5600000000000005,0.028800000000000003,0.008400000000000001,0.03,6.2688,1.8284,6.53,6.096,1.778,6.35,0.028800000000000003,0.008400000000000001,0.03,6.0672,1.7696,6.32
2021-03-29 11:00:00,6.3744,1.8592,6.64,0.028800000000000003,0.008400000000000001,0.03,6.3456,1.8508,6.61,6.1728,1.8004,6.43,0.028800000000000003,0.008400000000000001,0.03,6.144,1.792,6.4
2021-03-29 11:30:00,6.40272,1.8674600000000001,6.6695,0.02832,0.00826,0.029500000000000002,6.3744,1.8592,6.64,6.21072,1.81146,6.4695,0.02832,0.00826,0.029500000000000002,6.1824,1.8032,6.44
2021-03-29 12:00:00,6.4224,1.8732000000000002,6.69,0.028800000000000003,0.008400000000000001,0.03,6.3936,1.8648,6.66,6.2304,1.8172000000000001,6.49,0.028800000000000003,0.008400000000000001,0.03,6.2016,1.8088000000000002,6.46
2021-03-29 12:30:00,6.45024,1.88132,6.719,0.027840000000000004,0.00812,0.029,6.4224,1.8732000000000002,6.69,6.24864,1.82252,6.509,0.027840000000000004,0.00812,0.029,6.2208,1.8144,6.48
2021-03-29 13:00:00,6.4512,1.8816000000000002,6.72,0.028800000000000003,0.008400000000000001,0.03,6.4224,1.8732000000000002,6.69,6.2496,1.8228,6.51,0.028800000000000003,0.008400000000000001,0.03,6.2208,1.8144,6.48
2021-03-29 13:30:00,6.34512,1.85066,6.6095,0.02832,0.00826,0.029500000000000002,6.3168,1.8424,6.58,6.14352,1.7918600000000002,6.3995,0.02832,0.00826,0.029500000000000002,6.1152,1.7836,6.37
2021-03-29 14:00:00,6.27792,1.83106,6.5395,0.02832,0.00826,0.029500000000000002,6.2496,1.8228,6.51,6.08592,1.77506,6.3395,0.02832,0.00826,0.029500000000000002,6.0576,1.7668,6.31
2021-03-29 14:30:00,6.12432,1.78626,6.3795,0.02832,0.00826,0.029500000000000002,6.096,1.778,6.35,5.92272,1.7274600000000002,6.1695,0.02832,0.00826,0.029500000000000002,5.8944,1.7192,6.14
2021-03-29 15:00:00,6.06672,1.76946,6.3195,0.02832,0.00826,0.029500000000000002,6.0384,1.7612,6.29,5.87472,1.71346,6.1195,0.02832,0.00826,0.029500000000000002,5.8464,1.7052,6.09
2021-03-29 15:30:00,5.94192,1.73306,6.1895,0.02832,0.00826,0.029500000000000002,5.9136,1.7248,6.16,5.75952,1.6798600000000001,5.9995,0.02832,0.00826,0.029500000000000002,5.7312,1.6716000000000002,5.97
2021-03-29 16:00:00,5.87424,1.71332,6.119,0.027840000000000004,0.00812,0.029,5.8464,1.7052,6.09,5.69184,1.66012,5.929,0.027840000000000004,0.00812,0.029,5.664,1.6520000000000001,5.9
2021-03-29 16:30:00,5.87424,1.71332,6.119,0.027840000000000004,0.00812,0.029,5.8464,1.7052,6.09,5.69184,1.66012,5.929,0.027840000000000004,0.00812,0.029,5.664,1.6520000000000001,5.9
2021-03-29 17:00:00,5.89392,1.71906,6.1395,0.02832,0.00826,0.029500000000000002,5.8656,1.7107999999999999,6.11,5.71152,1.66586,5.9495000000000005,0.02832,0.00826,0.029500000000000002,5.6832,1.6576,5.92
2021-03-29 17:30:00,5.88432,1.7162600000000001,6.1295,0.02832,0.00826,0.029500000000000002,5.856,1.708,6.1,5.70192,1.6630600000000002,5.9395,0.02832,0.00826,0.029500000000000002,5.6736,1.6548,5.91
2021-03-29 18:00:00,5.88432,1.7162600000000001,6.1295,0.02832,0.00826,0.029500000000000002,5.856,1.708,6.1,5.70192,1.6630600000000002,5.9395,0.02832,0.00826,0.029500000000000002,5.6736,1.6548,5.91
2021-03-29 18:30:00,5.82672,1.6994600000000002,6.0695,0.02832,0.00826,0.029500000000000002,5.7984,1.6912,6.04,5.65392,1.64906,5.8895,0.02832,0.00826,0.029500000000000002,5.6256,1.6408,5.86
2021-03-29 19:00:00,5.6923200000000005,1.66026,5.9295,0.02832,0.00826,0.029500000000000002,5.664,1.6520000000000001,5.9,5.51952,1.60986,5.7495,0.02832,0.00826,0.029500000000000002,5.4912,1.6016,5.72
2021-03-29 19:30:00,5.68224,1.65732,5.9190000000000005,0.027840000000000004,0.00812,0.029,5.6544,1.6492,5.89,5.50944,1.6069200000000001,5.739,0.027840000000000004,0.00812,0.029,5.4816,1.5988,5.71
2021-03-29 20:00:00,5.73744,1.6734200000000001,5.9765,0.02544,0.00742,0.026500000000000003,5.712,1.666,5.95,5.55504,1.6202200000000002,5.7865,0.02544,0.00742,0.026500000000000003,5.5296,1.6128,5.76
2021-03-29 20:30:00,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89,5.50896,1.60678,5.7385,0.027360000000000002,0.007980000000000001,0.0285,5.4816,1.5988,5.71
2021-03-29 21:00:00,5.56704,1.62372,5.799,0.027840000000000004,0.00812,0.029,5.5392,1.6156000000000001,5.77,5.40384,1.57612,5.629,0.027840000000000004,0.00812,0.029,5.376,1.568,5.6
2021-03-29 21:30:00,5.35584,1.5621200000000002,5.579,0.027840000000000004,0.00812,0.029,5.328,1.554,5.55,5.19264,1.51452,5.409,0.027840000000000004,0.00812,0.029,5.1648,1.5064000000000002,5.38
2021-03-29 22:00:00,5.19216,1.51438,5.4085,0.027360000000000002,0.007980000000000001,0.0285,5.1648,1.5064000000000002,5.38,5.02896,1.46678,5.2385,0.027360000000000002,0.007980000000000001,0.0285,5.0016,1.4588,5.21
2021-03-29 22:30:00,4.97184,1.45012,5.179,0.027840000000000004,0.00812,0.029,4.944,1.442,5.15,4.81824,1.4053200000000001,5.019,0.027840000000000004,0.00812,0.029,4.7904,1.3972,4.99
2021-03-29 23:00:00,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82,4.51056,1.31558,4.6985,0.027360000000000002,0.007980000000000001,0.0285,4.4832,1.3076,4.67
2021-03-29 23:30:00,4.42416,1.29038,4.6085,0.027360000000000002,0.007980000000000001,0.0285,4.3968,1.2824,4.58,4.28016,1.24838,4.4585,0.027360000000000002,0.007980000000000001,0.0285,4.2528,1.2404,4.43
2021-03-30 00:00:00,4.18416,1.22038,4.3585,0.027360000000000002,0.007980000000000001,0.0285,4.1568,1.2124,4.33,4.04976,1.18118,4.2185,0.027360000000000002,0.007980000000000001,0.0285,4.0224,1.1732,4.19
2021-03-31 00:30:00,4.04016,1.17838,4.2085,0.027360000000000002,0.007980000000000001,0.0285,4.0128,1.1703999999999999,4.18,3.91536,1.14198,4.0785,0.027360000000000002,0.007980000000000001,0.0285,3.888,1.134,4.05
2021-03-31 01:00:00,3.95376,1.15318,4.1185,0.027360000000000002,0.007980000000000001,0.0285,3.9264,1.1452,4.09,3.82896,1.11678,3.9885,0.027360000000000002,0.007980000000000001,0.0285,3.8016,1.1088,3.96
2021-03-31 01:30:00,3.95376,1.15318,4.1185,0.027360000000000002,0.007980000000000001,0.0285,3.9264,1.1452,4.09,3.82896,1.11678,3.9885,0.027360000000000002,0.007980000000000001,0.0285,3.8016,1.1088,3.96
2021-03-31 02:00:00,4.04016,1.17838,4.2085,0.027360000000000002,0.007980000000000001,0.0285,4.0128,1.1703999999999999,4.18,3.90576,1.13918,4.0685,0.027360000000000002,0.007980000000000001,0.0285,3.8784,1.1312,4.04
2021-03-31 02:30:00,3.97344,1.15892,4.139,0.027840000000000004,0.00812,0.029,3.9455999999999998,1.1508,4.11,3.84864,1.12252,4.009,0.027840000000000004,0.00812,0.029,3.8208,1.1144,3.98
2021-03-31 03:00:00,3.92496,1.14478,4.0885,0.027360000000000002,0.007980000000000001,0.0285,3.8976,1.1368,4.06,3.80016,1.10838,3.9585,0.027360000000000002,0.007980000000000001,0.0285,3.7728,1.1004,3.93
2021-03-31 03:30:00,3.92496,1.14478,4.0885,0.027360000000000002,0.007980000000000001,0.0285,3.8976,1.1368,4.06,3.80016,1.10838,3.9585,0.027360000000000002,0.007980000000000001,0.0285,3.7728,1.1004,3.93
2021-03-31 04:00:00,3.81936,1.11398,3.9785,0.027360000000000002,0.007980000000000001,0.0285,3.792,1.106,3.95,3.69456,1.07758,3.8485,0.027360000000000002,0.007980000000000001,0.0285,3.6672000000000002,1.0696,3.8200000000000003
2021-03-31 04:30:00,3.81984,1.11412,3.979,0.027840000000000004,0.00812,0.029,3.792,1.106,3.95,3.69504,1.07772,3.849,0.027840000000000004,0.00812,0.029,3.6672000000000002,1.0696,3.8200000000000003
2021-03-31 05:00:00,3.84864,1.12252,4.009,0.027840000000000004,0.00812,0.029,3.8208,1.1144,3.98,3.72384,1.08612,3.879,0.027840000000000004,0.00812,0.029,3.696,1.078,3.85
2021-03-31 05:30:00,3.91536,1.14198,4.0785,0.027360000000000002,0.007980000000000001,0.0285,3.888,1.134,4.05,3.79056,1.10558,3.9485,0.027360000000000002,0.007980000000000001,0.0285,3.7632,1.0976,3.92
2021-03-31 06:00:00,4.06896,1.18678,4.2385,0.027360000000000002,0.007980000000000001,0.0285,4.0416,1.1788,4.21,3.9345600000000003,1.14758,4.0985,0.027360000000000002,0.007980000000000001,0.0285,3.9072,1.1396,4.07
2021-03-31 06:30:00,4.34784,1.2681200000000001,4.529,0.027840000000000004,0.00812,0.029,4.32,1.26,4.5,4.21344,1.22892,4.389,0.027840000000000004,0.00812,0.029,4.1856,1.2208,4.36
2021-03-31 07:00:00,4.47168,1.30424,4.658,0.02688,0.007840000000000001,0.028,4.4448,1.2964,4.63,4.33728,1.26504,4.518,0.02688,0.007840000000000001,0.028,4.3104,1.2572,4.49
2021-03-31 07:30:00,4.81872,1.4054600000000002,5.0195,0.02832,0.00826,0.029500000000000002,4.7904,1.3972,4.99,4.67472,1.36346,4.8695,0.02832,0.00826,0.029500000000000002,4.6464,1.3552,4.84
2021-03-31 08:00:00,5.09712,1.48666,5.3095,0.02832,0.00826,0.029500000000000002,5.0688,1.4784000000000002,5.28,4.94352,1.4418600000000001,5.1495,0.02832,0.00826,0.029500000000000002,4.9152000000000005,1.4336,5.12
2021-03-31 08:30:00,5.52,1.6099999999999999,5.75,0.028800000000000003,0.008400000000000001,0.03,5.4912,1.6016,5.72,5.3472,1.5596,5.57,0.028800000000000003,0.008400000000000001,0.03,5.3184000000000005,1.5512000000000001,5.54
2021-03-31 09:00:00,5.63856,1.64458,5.8735,0.03216,0.009380000000000001,0.0335,5.6064,1.6352,5.84,5.46576,1.5941800000000002,5.6935,0.03216,0.009380000000000001,0.0335,5.4336,1.5848,5.66
2021-03-31 09:30:00,5.8886400000000005,1.71752,6.134,0.03264,0.00952,0.034,5.856,1.708,6.1,5.70624,1.66432,5.944,0.03264,0.00952,0.034,5.6736,1.6548,5.91
2021-03-31 10:00:00,6.04176,1.76218,6.2935,0.03216,0.009380000000000001,0.0335,6.0096,1.7528000000000001,6.26,5.859360000000001,1.70898,6.1035,0.03216,0.009380000000000001,0.0335,5.8272,1.6996,6.07
2021-03-31 10:30:00,6.01104,1.7532200000000002,6.2615,0.020640000000000002,0.00602,0.021500000000000002,5.9904,1.7472,6.24,5.82864,1.70002,6.0715,0.020640000000000002,0.00602,0.021500000000000002,5.808,1.694,6.05
2021-03-31 11:00:00,6.01344,1.75392,6.264,0.03264,0.00952,0.034,5.9808,1.7444000000000002,6.23,5.82144,1.69792,6.064,0.03264,0.00952,0.034,5.7888,1.6884000000000001,6.03
2021-03-31 11:30:00,6.01344,1.75392,6.264,0.03264,0.00952,0.034,5.9808,1.7444000000000002,6.23,5.82144,1.69792,6.064,0.03264,0.00952,0.034,5.7888,1.6884000000000001,6.03
2021-03-31 12:00:00,6.08112,1.77366,6.3345,0.033120000000000004,0.00966,0.0345,6.048,1.764,6.3,5.89872,1.72046,6.1445,0.033120000000000004,0.00966,0.0345,5.8656,1.7107999999999999,6.11
2021-03-31 12:30:00,6.10992,1.78206,6.3645,0.033120000000000004,0.00966,0.0345,6.0768,1.7724000000000002,6.33,5.9179200000000005,1.72606,6.1645,0.033120000000000004,0.00966,0.0345,5.8848,1.7164000000000001,6.13
2021-03-31 13:00:00,6.02352,1.75686,6.2745,0.033120000000000004,0.00966,0.0345,5.9904,1.7472,6.24,5.84112,1.7036600000000002,6.0845,0.033120000000000004,0.00966,0.0345,5.808,1.694,6.05
2021-03-31 13:30:00,5.86896,1.71178,6.1135,0.03216,0.009380000000000001,0.0335,5.8368,1.7024,6.08,5.68656,1.6585800000000002,5.9235,0.03216,0.009380000000000001,0.0335,5.6544,1.6492,5.89
2021-03-31 14:00:00,5.856,1.708,6.1,0.028800000000000003,0.008400000000000001,0.03,5.8272,1.6996,6.07,5.6736,1.6548,5.91,0.028800000000000003,0.008400000000000001,0.03,5.6448,1.6464,5.88
2021-03-31 14:30:00,5.77872,1.68546,6.0195,0.02832,0.00826,0.029500000000000002,5.7504,1.6772,5.99,5.60592,1.6350600000000002,5.8395,0.02832,0.00826,0.029500000000000002,5.5776,1.6268,5.8100000000000005
2021-03-31 15:00:00,5.81712,1.69666,6.0595,0.02832,0.00826,0.029500000000000002,5.7888,1.6884000000000001,6.03,5.6443200000000004,1.64626,5.8795,0.02832,0.00826,0.029500000000000002,5.616,1.638,5.85
2021-03-31 15:30:00,5.83632,1.70226,6.0795,0.02832,0.00826,0.029500000000000002,5.808,1.694,6.05,5.66352,1.65186,5.8995,0.02832,0.00826,0.029500000000000002,5.6352,1.6436000000000002,5.87
2021-03-31 16:00:00,5.83632,1.70226,6.0795,0.02832,0.00826,0.029500000000000002,5.808,1.694,6.05,5.66352,1.65186,5.8995,0.02832,0.00826,0.029500000000000002,5.6352,1.6436000000000002,5.87
2021-03-31 16:30:00,5.89392,1.71906,6.1395,0.02832,0.00826,0.029500000000000002,5.8656,1.7107999999999999,6.11,5.71152,1.66586,5.9495000000000005,0.02832,0.00826,0.029500000000000002,5.6832,1.6576,5.92
2021-03-31 17:00:00,5.89392,1.71906,6.1395,0.02832,0.00826,0.029500000000000002,5.8656,1.7107999999999999,6.11,5.71152,1.66586,5.9495000000000005,0.02832,0.00826,0.029500000000000002,5.6832,1.6576,5.92
2021-03-31 17:30:00,5.89392,1.71906,6.1395,0.02832,0.00826,0.029500000000000002,5.8656,1.7107999999999999,6.11,5.71152,1.66586,5.9495000000000005,0.02832,0.00826,0.029500000000000002,5.6832,1.6576,5.92
2021-03-31 18:00:00,5.82672,1.6994600000000002,6.0695,0.02832,0.00826,0.029500000000000002,5.7984,1.6912,6.04,5.65392,1.64906,5.8895,0.02832,0.00826,0.029500000000000002,5.6256,1.6408,5.86
2021-03-31 18:30:00,5.72112,1.66866,5.9595,0.02832,0.00826,0.029500000000000002,5.6928,1.6604,5.93,5.55792,1.62106,5.7895,0.02832,0.00826,0.029500000000000002,5.5296,1.6128,5.76
2021-03-31 19:00:00,5.63472,1.6434600000000001,5.8695,0.02832,0.00826,0.029500000000000002,5.6064,1.6352,5.84,5.46192,1.59306,5.6895,0.02832,0.00826,0.029500000000000002,5.4336,1.5848,5.66
2021-03-31 19:30:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58
2021-03-31 20:00:00,5.68944,1.65942,5.9265,0.02544,0.00742,0.026500000000000003,5.664,1.6520000000000001,5.9,5.51664,1.6090200000000001,5.7465,0.02544,0.00742,0.026500000000000003,5.4912,1.6016,5.72
2021-03-31 20:30:00,5.60496,1.6347800000000001,5.8385,0.027360000000000002,0.007980000000000001,0.0285,5.5776,1.6268,5.8100000000000005,5.44176,1.58718,5.6685,0.027360000000000002,0.007980000000000001,0.0285,5.4144,1.5792000000000002,5.64
2021-03-31 21:00:00,5.41296,1.57878,5.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.3856,1.5708,5.61,5.24976,1.53118,5.4685,0.027360000000000002,0.007980000000000001,0.0285,5.2224,1.5232,5.44
2021-03-31 21:30:00,5.23056,1.5255800000000002,5.4485,0.027360000000000002,0.007980000000000001,0.0285,5.2032,1.5176,5.42,5.06736,1.47798,5.2785,0.027360000000000002,0.007980000000000001,0.0285,5.04,1.47,5.25
2021-03-31 22:00:00,4.99056,1.45558,5.1985,0.027360000000000002,0.007980000000000001,0.0285,4.9632000000000005,1.4476,5.17,4.83696,1.41078,5.0385,0.027360000000000002,0.007980000000000001,0.0285,4.8096,1.4028,5.01
2021-03-31 22:30:00,4.78896,1.3967800000000001,4.9885,0.027360000000000002,0.007980000000000001,0.0285,4.7616,1.3888,4.96,4.63536,1.35198,4.8285,0.027360000000000002,0.007980000000000001,0.0285,4.608,1.344,4.8
2021-03-31 23:00:00,4.53936,1.3239800000000002,4.7285,0.027360000000000002,0.007980000000000001,0.0285,4.5120000000000005,1.316,4.7,4.40496,1.28478,4.5885,0.027360000000000002,0.007980000000000001,0.0285,4.3776,1.2768,4.5600000000000005
2021-03-31 23:30:00,4.31856,1.2595800000000001,4.4985,0.027360000000000002,0.007980000000000001,0.0285,4.2912,1.2516,4.47,4.18416,1.22038,4.3585,0.027360000000000002,0.007980000000000001,0.0285,4.1568,1.2124,4.33
2021-04-01 00:00:00,4.17456,1.21758,4.3485,0.027360000000000002,0.007980000000000001,0.0285,4.1472,1.2096,4.32,4.04016,1.17838,4.2085,0.027360000000000002,0.007980000000000001,0.0285,4.0128,1.1703999999999999,4.18
